Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,9.55,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,18.48,8.08
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,32.2,23.04
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,45.71,36.06
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,59.09,48.69
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,72.33,60.99
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,84.72,72.31
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,96.96,83.29
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,104.59,89.94
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,115.52,99.45
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,131.6,103.28
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,162.3,121.27
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,187.12,143.1
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,209.91,164.48
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,222.96,177.68
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,232.66,187.83
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,204.8,166.83
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,168.83,138.16
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,194.17,159.27
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,220.73,181.31
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,234.65,193.07
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,249.54,205.77
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,190.77,157.49
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,124.1,101.43
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,115.75,94.57
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,107.31,87.49
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,104.09,84.87
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,100.95,82.31
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,92.92,75.52
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,84.86,68.67
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,75.25,60.52
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,65.59,52.21
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,54.81,42.69
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,43.92,32.96
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,33.09,23.24
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,22.91,13.97
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,14.08,4.98
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.46,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.73,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,10.46,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,20.61,9.82
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,26.25,18.09
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,31.86,23.89
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,35.46,27.52
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,39.06,31.01
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,41.28,33.11
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,43.52,35.14
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,49.85,40.92
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,51.56,42.35
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,97.11,52.58
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,147.26,83.0
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,196.68,121.99
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,245.83,165.13
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,293.39,209.04
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,339.85,252.38
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,383.55,293.14
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,425.47,331.7
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,463.52,367.02
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,499.17,399.71
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,530.59,427.67
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,559.16,452.76
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,582.39,473.8
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,602.41,491.98
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,616.88,505.86
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,627.95,516.89
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,632.34,521.78
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,633.31,523.82
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,626.63,519.99
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,616.74,513.36
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,597.6,498.55
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,580.63,484.51
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,545.45,455.48
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,508.32,423.46
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,451.66,375.7
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,394.88,324.07
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,301.38,222.67
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,179.39,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,86.24,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,10.01,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,19.65,9.03
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,25.36,17.24
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,31.02,23.03
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,34.67,26.69
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,38.32,30.2
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,46.48,37.81
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,49.53,40.58
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,50.4,41.26
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,56.37,46.61
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,93.33,54.01
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,136.83,79.9
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,186.97,116.48
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,248.05,166.28
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,295.6,210.58
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,341.91,254.38
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,385.42,295.19
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,426.87,333.49
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,434.48,345.94
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,431.55,348.38
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,421.96,343.4
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,405.83,331.75
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,462.25,379.29
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,526.35,432.48
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,505.76,416.14
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,474.11,391.09
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,478.39,396.35
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,480.53,399.53
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,471.27,392.7
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,459.79,383.9
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,441.61,369.88
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,425.81,357.13
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,465.05,388.67
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,494.24,409.8
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,435.73,360.13
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,376.99,307.58
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,220.45,163.96
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,37.01,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.28,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,8.19,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,15.86,6.14
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,28.74,20.27
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,41.24,32.49
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,53.98,44.77
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,66.57,56.79
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,78.3,67.74
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,89.89,78.37
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,103.49,90.7
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,116.87,102.68
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,119.62,99.98
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,120.8,101.2
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,153.74,115.46
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,225.11,164.72
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,187.93,147.52
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,125.51,104.7
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,180.2,150.55
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,240.76,201.26
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,180.4,151.17
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,111.6,92.47
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,140.3,117.5
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,170.2,143.43
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,242.48,206.45
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,323.35,276.36
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,296.3,253.57
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,258.23,221.24
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,152.23,129.82
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,45.9,35.42
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,42.35,32.36
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,38.81,29.23
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,322.64,286.85
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,571.11,499.95
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,536.46,468.18
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,499.64,434.64
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,440.77,380.66
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,389.53,330.1
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,300.26,234.41
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,197.1,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,82.82,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,10.01,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,19.69,9.17
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,25.42,17.55
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,31.1,23.43
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,34.31,26.79
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,37.55,30.05
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,43.49,35.69
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,46.14,38.13
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,47.55,39.43
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,48.92,40.65
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,94.58,50.77
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,146.77,82.75
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,198.47,124.59
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,249.76,171.09
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,298.55,218.05
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,346.09,264.49
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,391.15,308.6
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,434.29,350.34
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,473.62,388.07
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,510.44,422.81
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,543.4,453.59
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,573.44,481.26
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,598.29,504.17
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,619.86,523.96
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,635.23,538.63
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,647.08,550.23
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,652.72,556.43
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,654.84,559.6
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,649.47,556.75
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,640.79,550.92
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,622.67,535.9
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,601.73,517.9
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,568.61,490.1
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,533.72,459.32
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,484.93,415.13
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,431.18,363.85
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,341.9,270.13
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,242.89,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,106.5,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,10.91,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,21.65,10.59
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,28.21,20.02
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,34.69,26.69
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,38.16,30.31
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,41.66,33.82
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,44.2,36.24
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,46.75,38.58
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,48.02,39.66
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,49.34,40.75
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,98.59,55.81
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,148.97,86.55
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,198.6,126.2
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,247.99,170.27
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,295.49,215.07
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,341.93,259.34
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,385.33,300.31
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,426.9,338.83
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,464.79,373.78
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,500.28,405.78
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,531.32,432.88
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,559.5,456.92
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,583.13,477.57
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,603.61,495.29
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,617.44,506.66
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,627.87,515.13
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,632.24,520.56
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,633.23,523.24
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,629.79,521.29
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,618.87,513.45
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,599.22,499.43
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,576.69,482.55
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,540.11,454.12
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,501.46,422.56
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,443.8,374.02
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,385.61,321.95
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,300.21,236.34
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,196.05,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,81.27,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,12.28,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,21.79,10.56
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,35.16,26.07
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,48.16,38.88
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,60.76,50.99
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,73.0,62.55
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,81.93,70.82
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,90.61,78.69
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,106.32,92.84
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,117.85,102.98
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,137.56,110.38
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,164.56,128.49
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,185.79,146.43
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,204.85,163.54
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,213.97,173.33
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,219.9,180.13
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,231.76,190.25
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,243.33,199.99
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,355.56,288.66
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,487.86,393.55
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,518.95,420.04
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,547.64,444.83
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,569.98,464.71
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,589.26,481.85
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,603.47,495.17
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,614.47,505.83
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,617.97,509.47
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,618.11,510.36
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,611.12,505.95
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,600.93,498.84
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,579.79,482.88
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,555.82,464.1
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,522.86,437.6
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,484.34,405.49
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,427.48,358.52
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,370.7,308.57
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,283.28,224.4
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,185.24,19.49
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,75.58,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,5.0,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,9.66,1.54
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,18.93,11.4
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,28.21,20.41
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,38.39,30.13
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,48.32,39.49
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,57.24,47.88
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,66.08,56.08
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,95.44,82.92
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,118.75,103.8
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,131.17,107.24
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,136.86,113.53
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,92.64,75.35
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,41.49,31.01
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,55.69,43.46
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,69.92,55.79
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,66.81,53.02
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,63.7,50.29
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,108.63,89.11
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,154.06,127.79
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,134.73,111.29
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,114.82,94.37
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,80.65,65.0
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,46.82,35.61
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,69.91,55.78
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,93.89,76.52
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,81.03,65.46
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,68.12,54.34
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,62.33,49.39
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,56.55,44.41
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,282.35,244.77
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,481.31,410.61
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,438.86,373.56
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,394.36,335.63
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,334.62,283.43
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,276.2,230.62
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,197.8,156.53
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,107.89,22.93
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,37.63,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,9.55,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,18.48,8.0
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,32.96,23.7
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,47.21,37.42
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,61.67,51.15
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,73.72,62.51
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,85.38,73.2
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,96.81,83.46
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,91.56,78.44
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,81.2,68.8
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,94.8,77.33
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,108.6,89.07
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,117.87,96.85
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,127.23,104.69
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,106.6,86.91
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,84.77,68.11
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,139.08,113.96
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,195.56,160.83
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,205.67,169.19
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,216.24,178.12
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,167.63,137.56
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,119.33,96.8
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,229.69,190.51
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,339.9,281.77
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,327.24,271.57
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,312.95,260.43
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,204.87,171.1
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,97.61,79.21
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,89.98,72.93
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,82.32,66.44
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,72.63,58.11
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,62.88,49.66
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,52.56,40.6
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,42.37,31.57
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,33.07,23.21
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,23.78,14.82
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,15.39,7.02
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,7.02,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.64,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,10.46,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,20.56,9.39
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,26.65,17.76
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,32.68,23.78
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,37.11,28.08
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,41.5,32.19
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,43.58,34.16
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,45.71,36.09
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,66.88,55.15
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,109.35,93.02
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,97.6,78.59
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,83.94,66.82
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,67.68,52.68
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,50.36,37.68
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,166.27,120.09
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,333.44,248.99
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,336.69,263.66
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,314.04,253.19
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,330.14,268.65
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,345.15,282.98
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,232.4,191.41
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,103.97,83.32
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,345.22,289.73
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,583.61,487.55
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,597.62,499.94
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,608.49,510.34
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,377.92,321.22
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,105.36,85.62
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,367.8,316.0
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,600.94,511.19
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,581.15,494.94
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,562.56,480.07
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,532.36,455.03
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,500.14,427.25
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,445.76,379.4
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,391.31,329.24
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,310.37,251.47
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,221.69,96.69
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,91.18,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,10.46,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,20.68,10.16
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,25.87,17.88
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,31.06,23.25
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,34.71,26.99
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,38.35,30.59
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,44.29,36.19
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,46.93,38.6
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,49.06,40.55
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,51.12,42.4
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,95.58,51.88
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,148.04,83.66
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,199.94,125.31
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,251.38,171.6
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,300.4,218.4
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,348.15,264.68
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,393.7,308.36
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,437.32,349.53
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,476.83,387.07
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,513.82,421.71
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,546.9,451.66
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,577.12,478.57
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,601.93,501.27
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,623.44,520.93
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,639.85,536.21
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,652.78,548.49
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,658.89,554.97
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,661.45,558.47
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,657.08,556.28
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,649.36,551.19
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,632.4,537.81
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,612.55,521.38
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,580.94,494.82
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,552.16,468.99
