Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,501.17,425.54
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,449.46,378.79
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,366.68,300.28
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,278.69,144.51
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,120.82,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,11.37,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,20.61,10.16
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,27.0,18.82
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,36.36,28.04
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,40.17,31.96
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,44.0,35.74
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,46.41,38.01
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,48.85,40.21
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,50.02,41.1
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,51.27,42.02
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,92.8,51.21
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,142.33,81.2
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,195.78,124.01
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,243.98,167.03
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,290.85,211.63
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,336.78,256.11
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,357.79,282.49
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,371.9,300.8
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,397.95,326.25
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,417.51,345.63
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,451.02,375.3
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,481.41,402.21
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,496.11,416.32
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,507.96,427.8
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,368.61,312.12
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,213.92,178.95
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,168.85,140.75
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,131.05,108.2
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,120.87,99.66
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,110.63,90.99
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,99.82,81.91
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,88.97,72.67
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,314.34,273.44
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,496.98,428.67
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,442.23,379.85
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,387.26,329.35
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,307.42,253.52
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,222.4,127.18
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,90.22,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,10.01,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,19.59,9.63
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,25.3,17.47
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,30.95,23.26
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,33.71,26.12
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,39.99,32.14
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,42.73,34.72
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,45.38,37.14
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,47.15,38.76
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,48.87,40.3
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,93.33,49.9
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,145.57,81.64
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,197.42,123.27
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,248.92,169.56
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,298.42,216.71
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,346.75,263.37
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,392.04,306.71
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,435.42,347.57
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,474.98,385.04
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,512.04,419.61
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,544.73,450.1
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,574.47,477.61
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,599.52,500.5
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,621.29,520.33
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,637.38,534.62
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,649.98,545.88
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,656.09,553.3
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,658.68,557.79
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,653.98,555.31
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,645.97,549.98
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,629.08,536.87
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,609.3,520.8
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,577.41,494.05
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,548.42,468.16
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,497.71,425.05
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,446.3,378.78
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,364.35,302.55
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,279.38,175.94
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,119.97,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,10.91,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,21.46,11.05
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,27.98,19.7
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,34.41,26.26
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,38.31,30.19
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,42.21,33.95
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,44.69,36.27
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,47.19,38.52
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,47.63,38.73
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,48.17,39.01
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,97.28,54.17
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,147.73,84.59
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,196.81,123.2
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,245.74,166.23
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,293.3,210.39
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,339.91,254.14
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,383.74,295.31
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,425.89,334.33
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,464.74,370.33
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,501.3,403.66
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,533.45,432.09
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,562.92,457.67
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,587.92,479.6
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,609.85,498.62
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,625.47,512.56
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,637.76,523.65
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,643.92,529.33
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,646.68,532.16
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,642.02,529.02
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,634.12,523.13
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,622.4,515.9
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,602.86,502.18
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,570.43,476.95
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,535.83,448.81
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,484.69,406.96
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,432.77,361.87
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,351.0,288.14
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,267.49,176.2
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,113.78,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,8.64,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,16.74,7.54
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,30.03,21.61
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,42.93,34.13
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,55.69,46.26
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,68.31,58.05
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,80.43,69.3
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,92.41,80.25
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,101.78,88.53
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,111.02,96.59
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,96.96,79.89
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,80.74,65.69
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,82.25,66.8
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,83.7,67.84
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,90.23,73.41
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,96.81,79.01
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,85.75,69.25
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,74.38,59.26
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,47.73,36.12
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,21.17,12.93
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,18.96,10.97
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,16.75,9.02
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,13.22,5.93
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,9.69,2.85
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,11.01,4.02
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,12.33,5.19
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,112.94,93.54
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,225.33,189.96
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,110.64,91.7
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.4,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.95,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.51,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.75,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.44,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,12.28,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,22.32,11.9
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,29.06,20.42
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,35.68,27.01
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,39.08,30.42
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,46.47,37.34
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,48.78,39.45
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,51.13,41.52
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,51.43,41.57
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,51.85,41.72
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,118.7,81.91
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,169.38,131.39
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,187.0,129.6
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,247.79,167.56
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,294.61,211.17
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,340.43,254.48
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,384.02,295.25
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,425.97,333.89
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,463.68,368.9
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,499.11,401.3
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,530.9,430.19
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,559.93,456.32
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,583.22,477.24
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,603.41,495.33
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,618.08,508.79
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,629.46,519.44
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,638.76,527.84
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,641.19,530.79
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,636.17,527.77
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,627.9,522.0
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,609.19,507.91
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,587.58,490.99
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,556.04,465.63
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,522.32,437.43
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,470.7,394.49
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,418.29,348.73
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,348.4,285.13
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,264.91,187.71
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,111.45,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.82,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.19,4.94
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,24.24,16.4
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,35.22,27.05
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,45.84,37.3
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,56.36,47.34
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,67.17,57.51
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,77.85,67.44
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,76.61,66.07
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,75.11,64.45
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,117.23,96.71
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,162.37,132.47
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,166.15,137.05
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,163.48,136.5
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,172.43,143.91
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,181.32,151.23
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,131.43,108.6
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,77.95,62.52
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,78.84,63.32
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,79.73,64.08
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,143.95,119.46
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,215.47,180.27
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,297.7,250.47
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,388.41,327.0
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,508.05,427.75
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,628.73,527.28
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,632.73,531.1
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,636.26,535.05
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,633.13,533.92
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,626.86,530.14
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,607.53,515.5
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,585.4,498.12
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,555.3,473.05
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,523.01,445.21
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,470.1,401.05
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,416.59,354.15
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,343.8,287.49
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,272.45,202.39
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,110.31,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,10.46,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,20.46,11.17
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,25.66,17.98
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,30.85,23.3
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,36.45,28.83
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,40.13,32.4
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,42.86,34.97
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,45.51,37.38
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,46.92,38.65
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,48.28,39.85
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,96.17,50.89
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,149.91,84.52
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,202.95,128.14
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,255.71,176.75
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,306.51,225.61
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,356.19,273.84
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,403.48,320.23
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,448.95,364.33
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,490.42,404.28
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,529.41,441.29
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,565.05,474.76
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,597.69,505.06
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,624.81,529.96
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,648.63,551.69
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,666.47,568.5
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,680.75,582.2
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,689.53,590.7
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,694.71,596.11
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,692.49,596.75
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,686.78,594.41
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,671.86,582.56
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,653.8,567.69
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,625.79,545.04
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,595.56,519.38
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,549.53,478.55
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,506.7,437.9
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,431.8,367.88
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,359.35,278.48
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,154.78,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,10.91,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,21.41,12.3
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,27.03,19.52
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,32.61,25.28
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,35.74,28.57
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,38.88,31.73
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,45.05,37.61
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,47.66,40.01
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,49.75,41.94
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,51.77,43.78
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,99.77,55.26
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,152.79,89.0
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,204.95,132.44
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,256.74,180.6
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,306.32,228.65
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,354.77,276.01
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,400.97,321.54
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,445.3,364.67
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,486.0,403.17
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,524.32,438.65
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,558.62,470.85
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,590.06,500.05
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,616.61,523.68
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,639.94,544.18
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,657.34,560.5
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,671.26,573.78
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,679.49,582.11
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,684.21,587.46
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,680.36,585.79
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,673.07,581.18
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,658.59,569.8
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,641.14,555.56
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,617.04,535.99
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,585.22,509.15
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,537.76,467.36
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,489.14,422.42
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,414.51,352.92
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,341.84,268.7
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,167.31,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,15.01,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,27.74,17.83
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,36.49,28.3
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,45.01,36.93
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,51.38,43.27
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,57.6,49.28
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,77.03,67.57
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,103.53,92.15
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,105.48,93.63
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,111.22,98.6
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,140.23,108.83
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,171.9,131.14
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,201.98,156.91
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,230.61,183.08
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,255.25,206.08
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,278.17,227.46
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,339.62,275.79
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,420.09,342.37
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,456.38,376.32
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,490.84,408.28
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,393.35,331.83
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,258.29,218.7
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,232.34,197.25
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,198.03,167.98
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,192.9,163.88
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,187.64,159.62
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,181.59,154.7
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,175.51,149.76
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,158.39,135.03
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,140.98,119.94
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,127.21,107.98
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,113.41,95.87
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,98.74,82.93
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,83.93,69.7
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,67.42,54.78
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,50.5,39.33
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,34.91,24.96
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,19.39,10.23
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,9.67,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,12.68,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,25.85,16.16
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,32.88,24.63
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,39.78,31.61
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,43.01,34.91
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,46.29,38.1
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,53.29,44.64
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,55.92,46.99
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,56.46,47.41
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,57.12,47.93
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,124.75,86.21
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,173.81,132.39
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,204.72,156.16
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,236.58,182.7
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,285.8,217.61
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,358.37,275.5
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,403.91,318.25
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,447.96,358.84
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,488.43,396.1
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,526.62,430.49
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,560.41,459.9
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,591.49,486.33
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,616.95,508.29
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,639.21,527.23
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,656.71,542.44
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,670.84,554.79
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,678.14,561.74
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,681.98,565.9
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,682.3,567.55
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,674.72,563.11
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,658.31,550.84
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,638.77,535.67
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,607.13,510.28
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,573.04,481.98
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,522.85,442.04
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,471.46,398.7
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,391.81,328.81
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,323.61,257.02
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,160.84,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
