Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,351.24,279.34
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,489.62,392.54
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,630.75,505.86
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,646.58,519.38
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,659.16,530.81
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,423.52,345.2
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,139.96,110.19
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,414.25,340.81
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,655.09,533.7
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,637.37,520.33
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,620.48,508.46
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,588.94,484.06
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,555.3,457.51
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,507.62,419.87
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,459.1,379.95
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,389.31,320.82
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,320.98,260.23
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,188.35,138.49
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,19.1,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,9.55,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,16.85,4.98
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,33.5,23.92
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,42.64,33.04
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,51.56,41.58
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,59.54,48.95
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,64.92,53.74
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,68.03,56.43
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,71.14,59.03
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,76.87,63.93
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,106.84,86.3
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,107.65,86.75
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,108.1,86.94
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,120.89,97.37
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,133.83,107.83
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,130.46,104.84
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,126.83,101.68
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,157.74,126.92
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,189.64,152.71
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,175.16,140.81
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,159.78,128.2
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,150.83,120.87
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,141.58,113.28
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,137.97,110.37
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,134.3,107.43
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,148.19,119.11
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,162.7,131.3
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,156.91,126.65
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,151.1,122.04
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,129.34,104.13
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,107.35,85.9
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,97.81,78.21
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,88.24,70.39
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,300.62,255.12
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,496.52,415.46
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,445.5,372.86
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,394.44,330.44
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,331.09,275.96
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,269.35,220.8
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,153.57,115.65
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.91,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.91,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.5,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,6.14,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,10.09,3.32
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,14.06,6.99
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,18.47,11.02
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,22.88,14.99
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,14.07,7.02
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,5.72,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,6.16,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,27.34,17.6
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,48.59,35.52
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,52.15,38.35
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,55.72,41.18
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,81.47,62.58
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,106.47,83.21
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,90.67,69.91
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,74.42,56.31
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,63.75,47.46
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,53.09,38.61
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,34.91,23.45
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,16.77,8.32
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,77.09,58.33
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,138.88,108.99
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,128.26,100.37
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,117.51,91.7
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,119.82,93.73
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,122.32,95.93
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,91.25,70.51
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,61.01,45.55
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,55.67,41.3
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,50.34,37.0
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,44.57,32.2
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,38.8,27.37
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,32.16,21.73
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,25.53,16.04
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,19.35,10.67
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,13.18,5.28
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,8.34,0.86
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.5,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.82,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,7.28,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,21.3,9.36
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,35.09,25.19
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,50.26,39.62
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,65.03,53.48
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,78.45,65.78
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,91.53,77.51
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,95.51,81.02
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,102.65,87.25
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,113.98,97.14
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,133.81,104.14
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,143.7,96.42
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,178.75,112.18
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,199.09,145.93
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,190.66,154.44
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,235.31,188.92
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,291.21,233.13
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,252.59,203.76
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,202.94,164.27
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,317.45,256.77
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,450.43,361.99
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,422.48,340.16
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,384.07,309.93
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,349.73,283.84
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,303.44,247.37
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,311.59,255.02
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,320.01,262.71
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,244.53,201.12
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,158.23,129.09
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,164.59,135.1
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,171.54,141.45
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,145.01,119.34
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,118.14,96.71
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,104.26,85.04
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,90.26,73.11
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,75.56,60.53
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,60.65,47.55
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,45.46,34.03
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,30.0,20.18
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,18.5,9.48
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,7.02,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.64,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,11.82,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,19.67,9.24
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,31.0,22.44
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,36.68,28.39
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,42.31,34.01
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,44.64,36.3
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,47.05,38.53
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,48.95,40.27
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,50.86,41.97
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,57.46,47.91
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,80.53,48.9
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,135.78,75.66
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,191.69,117.12
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,246.27,164.74
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,300.65,215.33
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,353.45,266.09
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,405.09,315.68
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,454.14,361.72
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,501.38,405.12
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,544.29,444.4
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,584.67,480.57
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,621.32,513.06
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,655.05,542.5
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,683.61,567.02
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,708.81,588.55
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,728.07,604.15
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,743.72,616.65
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,753.33,625.44
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,759.23,631.41
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,757.36,630.4
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,751.87,626.74
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,739.08,617.74
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,723.03,606.08
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,701.58,589.17
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,671.39,564.98
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,628.51,531.9
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,583.92,495.88
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,518.84,440.16
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,453.91,381.27
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,352.71,285.63
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,245.18,56.76
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,105.25,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,12.73,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,23.77,13.1
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,34.76,26.08
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,45.58,36.78
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,56.03,46.87
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,66.39,56.64
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,76.38,65.83
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,85.93,74.43
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,95.15,82.56
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,80.42,68.63
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,83.88,54.38
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,141.43,91.36
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,191.69,132.44
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,233.94,168.47
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,274.72,204.59
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,312.77,238.13
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,351.98,272.71
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,393.53,308.76
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,434.57,344.04
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,504.83,400.97
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,580.78,461.85
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,616.16,490.61
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,648.54,516.81
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,676.0,539.27
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,700.19,558.96
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,717.84,573.55
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,731.9,585.39
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,740.21,593.78
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,744.93,599.2
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,616.79,502.63
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,456.51,377.34
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,596.23,492.14
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,710.58,579.0
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,682.16,555.96
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,651.0,532.47
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,606.42,499.63
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,560.08,463.91
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,495.24,409.99
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,425.71,349.82
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,323.67,258.52
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,214.48,76.62
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,86.75,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.64,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,12.31,4.29
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,21.13,13.63
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,31.3,23.49
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,41.49,33.3
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,51.87,43.09
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,62.04,52.53
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,83.64,72.38
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,104.54,91.29
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,118.22,103.18
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,132.67,110.27
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,141.14,117.11
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,149.42,123.91
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,144.74,119.65
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,139.0,114.53
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,167.06,137.92
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,196.36,162.29
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,194.11,160.14
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,191.3,157.56
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,216.66,178.75
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,245.82,203.07
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,246.44,203.71
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,246.75,204.18
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,270.32,224.05
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,295.39,245.12
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,305.61,254.01
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,316.28,263.36
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,354.7,296.16
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,384.16,321.46
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,378.03,317.14
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,370.91,312.15
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,400.99,338.95
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,416.71,353.83
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,393.91,335.83
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,369.74,316.49
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,339.52,292.12
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,308.18,265.88
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,266.03,228.63
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,237.31,201.07
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,182.95,149.27
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,118.21,53.13
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,40.83,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,12.73,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,21.16,11.84
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,30.58,22.23
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,36.07,27.82
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,41.46,33.07
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,66.25,56.13
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,99.34,86.4
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,108.82,94.72
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,118.01,102.67
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,130.5,113.28
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,146.12,119.88
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,151.5,123.72
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,159.5,130.57
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,172.41,140.81
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,185.76,151.43
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,175.25,143.09
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,163.14,133.35
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,196.65,161.04
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,231.77,189.9
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,314.32,257.36
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,409.61,334.59
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,239.04,197.12
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,52.21,39.32
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,130.43,106.43
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,211.77,174.97
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,190.14,156.82
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,167.86,138.27
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,135.1,110.79
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,102.13,82.84
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,137.47,113.52
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,175.51,146.24
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,87.7,71.29
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,7.92,1.36
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,7.03,0.6
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,6.15,0.0
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,256.12,224.35
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,475.77,406.34
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,402.91,342.31
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,334.54,282.13
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,243.68,199.64
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,147.45,78.81
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,52.61,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.64,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.28,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,19.84,11.05
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,32.25,23.86
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,46.38,37.54
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,60.36,50.94
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,74.92,64.59
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,89.3,77.83
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,108.17,95.16
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,123.87,109.37
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,133.42,117.62
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,148.32,118.59
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,174.31,130.91
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,206.9,151.56
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,245.09,176.31
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,309.67,227.72
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,322.71,255.4
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,309.55,255.5
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,235.77,196.38
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,146.36,121.54
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,141.43,117.37
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,136.33,112.98
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,141.14,117.12
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,146.05,121.36
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,163.71,136.61
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,182.04,152.44
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,133.24,110.67
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,84.28,68.34
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,65.05,51.77
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,45.95,35.13
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,111.26,93.03
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,183.53,156.35
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,157.46,133.65
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,131.07,110.61
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,117.37,98.86
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,103.59,86.89
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,88.57,73.79
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,73.38,60.3
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,57.34,45.71
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,40.86,30.6
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,26.3,17.09
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,13.2,2.83
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.82,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.19,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.99,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,26.03,16.78
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,36.66,28.18
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,42.74,34.4
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,48.72,40.26
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,53.56,44.95
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,58.27,49.37
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,60.45,51.25
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,62.64,53.08
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,68.66,58.53
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,101.37,62.89
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,153.61,92.91
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,207.01,135.13
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,261.35,184.37
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,314.99,235.23
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,365.57,283.8
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,415.46,331.42
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,462.23,375.73
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,507.37,417.78
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,549.26,456.44
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,589.03,492.58
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,624.92,525.01
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,658.34,554.94
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,597.05,505.3
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,507.25,430.71
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,632.06,538.33
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,747.05,636.06
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,627.75,537.01
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,480.59,412.9
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,395.43,341.53
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,319.94,276.21
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,538.68,469.75
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,730.06,630.28
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,707.65,613.16
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,682.25,594.5
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,638.97,558.57
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,593.81,519.94
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,535.19,469.33
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,476.11,414.84
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,378.73,322.76
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,280.65,189.44
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,118.94,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,7.73,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,15.31,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,23.92,15.33
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,32.31,24.44
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,37.04,29.34
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,41.74,34.0
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,44.1,36.27
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,46.49,38.46
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,48.38,40.1
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,50.26,41.69
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,58.12,48.92
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,97.05,55.82
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,152.6,88.25
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,208.77,133.07
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,263.62,182.99
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,318.13,235.02
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,370.98,286.23
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,422.69,335.94
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,471.59,381.73
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,518.66,424.75
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,561.78,464.06
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,602.43,500.36
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,639.03,531.81
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,672.67,560.15
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,701.16,584.65
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,726.3,606.13
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,745.86,623.19
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,761.82,636.46
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,771.07,643.62
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,776.62,648.07
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,775.08,647.82
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,769.97,644.99
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,756.64,635.12
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,746.28,627.35
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,719.39,605.71
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,689.7,581.54
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,647.71,549.29
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,603.88,514.37
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,541.22,462.01
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,478.4,406.23
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,382.5,319.65
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,287.21,200.83
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,121.01,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
