Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.64,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.02,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,16.72,9.14
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,26.44,18.97
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,38.4,30.62
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,49.89,41.74
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,60.87,52.22
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,71.75,62.46
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,39.69,32.04
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.16,0.19
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,90.81,79.63
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,159.35,132.24
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,174.7,144.69
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,178.05,148.67
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,173.34,145.06
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,159.28,133.42
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,196.81,164.3
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,233.86,194.23
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,262.02,217.03
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,292.51,241.77
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,380.46,313.72
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,484.1,397.77
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,385.06,319.7
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,262.56,218.91
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,315.48,264.6
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,380.14,318.72
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,376.88,316.76
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,372.73,314.43
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,460.2,390.12
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,550.96,466.88
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,632.97,536.73
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,719.07,608.49
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,702.57,596.19
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,683.04,582.35
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,656.84,563.0
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,628.03,541.17
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,581.06,502.18
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,532.71,460.79
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,471.74,408.13
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,410.94,353.35
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,316.76,267.92
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,224.84,164.32
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,86.62,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,8.19,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,16.17,0.0
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,23.78,15.67
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,31.24,23.63
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,35.16,27.73
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,39.09,31.62
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,42.01,34.48
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,49.89,41.95
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,52.36,44.14
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,54.75,46.2
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,56.63,47.84
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,103.16,57.99
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,160.34,93.37
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,218.05,140.85
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,274.91,193.61
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,331.44,248.32
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,385.71,301.04
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,438.74,351.88
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,489.3,400.26
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,537.96,445.89
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,582.54,486.06
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,624.56,522.94
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,662.39,556.59
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,697.01,586.96
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,726.69,612.96
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,752.96,635.87
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,773.83,653.99
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,791.03,668.14
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,801.47,677.18
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,808.09,683.46
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,808.15,686.03
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,804.47,685.85
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,793.06,678.1
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,778.2,667.68
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,753.29,650.6
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,725.52,630.78
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,692.08,603.29
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,650.19,567.99
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,589.31,516.31
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,528.07,461.36
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,434.22,374.01
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,343.24,264.04
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,145.84,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,10.01,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,17.36,1.51
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,29.23,21.07
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,40.75,32.98
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,49.54,41.85
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,58.06,50.21
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,62.76,54.8
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,65.34,57.23
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,61.14,53.02
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,63.49,55.02
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,92.02,81.63
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,152.54,118.83
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,169.54,116.85
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,218.7,147.24
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,264.21,196.0
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,298.85,235.01
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,337.49,272.42
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,370.25,303.2
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,370.69,307.35
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,358.3,299.19
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,373.49,312.0
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,388.06,323.89
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,390.72,326.44
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,391.74,327.58
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,404.67,339.1
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,417.57,350.57
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,289.07,244.77
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,156.31,131.26
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,155.24,130.96
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,154.29,130.38
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,147.69,124.94
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,141.13,119.53
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,103.83,87.13
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,67.23,54.91
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,59.22,47.92
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,51.22,40.84
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,43.68,34.09
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,36.15,27.27
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,28.62,20.4
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,21.12,13.45
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,14.06,6.83
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,7.02,0.01
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.64,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.82,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.5,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,8.78,2.34
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,14.06,7.61
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,20.23,13.67
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,26.41,19.71
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,32.6,25.68
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,38.8,31.58
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,47.23,39.46
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,55.67,47.25
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,76.19,66.38
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,95.56,80.44
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,92.81,77.77
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,89.79,74.91
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,99.66,83.5
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,109.6,92.09
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,147.63,124.82
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,186.29,157.58
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,189.99,160.53
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,193.62,163.56
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,223.76,189.19
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,257.92,218.03
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,244.27,206.5
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,232.28,196.51
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,167.42,141.31
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,101.4,84.14
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,132.3,111.36
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,164.31,139.2
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,89.5,73.93
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,17.64,10.2
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,373.15,327.12
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,725.7,606.95
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,451.66,384.89
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,157.48,133.33
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,140.63,119.96
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,123.81,105.34
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,105.52,89.4
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,87.0,72.94
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,68.87,56.57
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,50.26,39.51
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,33.55,24.02
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,17.62,8.76
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,8.79,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,10.46,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,18.04,5.04
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,29.86,20.73
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,41.35,32.08
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,51.19,41.59
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,60.7,50.61
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,65.19,54.82
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,70.41,59.57
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,58.89,48.77
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,53.96,44.03
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,54.5,44.32
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,114.2,64.09
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,168.74,99.31
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,224.06,144.53
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,278.86,193.76
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,333.65,244.42
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,385.79,293.44
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,436.84,340.76
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,485.07,384.13
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,531.52,424.73
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,574.23,462.19
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,614.5,496.79
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,650.53,526.36
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,683.65,552.96
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,711.31,575.86
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,735.66,595.9
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,754.2,610.89
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,769.17,622.46
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,777.65,628.78
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,782.49,632.53
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,646.67,528.56
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,476.93,392.63
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,295.12,246.21
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,106.1,85.56
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,418.49,356.09
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,680.94,562.65
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,637.27,528.43
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,597.15,498.94
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,530.81,447.3
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,465.09,392.57
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,373.23,312.58
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,286.29,225.34
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,140.64,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,11.37,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,20.73,8.3
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,29.14,20.49
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,37.33,28.64
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,42.1,33.37
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,46.8,37.83
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,48.19,39.08
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,54.43,44.69
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,55.97,45.91
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,57.54,47.12
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,57.77,47.11
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,117.33,65.37
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,172.03,101.39
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,227.5,147.13
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,281.82,195.97
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,336.0,246.02
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,388.3,294.95
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,439.56,342.24
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,488.27,385.85
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,535.22,426.78
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,578.48,464.49
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,619.38,499.45
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,654.99,528.56
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,687.46,554.56
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,715.14,577.3
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,739.57,597.24
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,757.52,611.6
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,771.87,622.6
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,780.28,630.49
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,785.09,635.93
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,787.08,638.3
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,779.82,633.95
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,765.02,624.26
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,746.89,612.07
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,717.14,589.84
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,684.64,565.3
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,645.63,537.47
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,600.7,503.86
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,534.51,451.63
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,468.8,396.38
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,376.53,316.52
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,288.91,230.68
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,143.52,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,12.28,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.54,10.78
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,32.25,23.53
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,41.64,32.89
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,46.64,37.87
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,51.56,42.56
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,55.03,45.73
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,58.43,48.73
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,60.55,50.47
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,69.07,58.04
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,75.1,63.24
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,127.77,75.8
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,180.95,111.85
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,235.21,156.84
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,288.45,204.6
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,341.44,253.06
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,392.51,300.11
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,442.79,345.63
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,489.92,386.9
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,535.21,425.35
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,576.45,460.55
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,615.45,493.16
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,651.59,522.23
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,686.98,550.1
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,714.1,571.61
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,737.98,590.4
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,754.67,603.92
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,772.74,617.65
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,780.88,623.74
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,785.38,627.44
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,780.58,625.14
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,772.18,620.45
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,756.93,610.87
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,738.39,598.9
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,711.93,579.88
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,679.07,555.86
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,634.87,525.13
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,589.14,491.98
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,525.77,442.03
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,462.58,389.3
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,371.7,311.97
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,285.21,229.76
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,143.46,5.72
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,12.73,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,23.26,12.34
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,32.9,24.32
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,42.2,33.59
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,47.99,39.32
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,53.65,44.69
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,56.21,47.01
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,58.78,49.24
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,60.47,50.59
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,62.16,51.9
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,76.26,64.53
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,126.79,75.08
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,178.49,110.81
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,231.28,154.98
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,282.8,201.57
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,334.64,249.49
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,385.19,296.27
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,434.94,341.51
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,481.7,383.37
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,528.1,423.81
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,569.29,459.88
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,608.33,493.49
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,642.59,521.83
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,674.22,547.57
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,701.13,570.22
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,724.95,590.26
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,747.37,609.08
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,762.66,621.67
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,771.19,629.14
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,776.18,634.16
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,774.81,634.55
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,769.96,632.48
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,756.11,622.82
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,739.02,610.75
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,713.67,592.47
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,685.53,571.79
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,647.92,544.76
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,604.51,512.04
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,546.37,465.12
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,488.26,415.43
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,400.06,338.01
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,315.96,256.63
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,158.98,34.04
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,13.64,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,24.11,13.41
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,40.04,30.27
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,55.51,45.05
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,69.09,57.83
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,82.25,69.94
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,87.57,74.51
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,87.79,74.31
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,112.56,96.2
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,137.67,117.99
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,152.32,122.93
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,182.5,144.95
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,204.68,161.99
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,226.96,180.06
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,246.81,195.73
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,273.63,217.3
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,302.06,240.4
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,332.68,265.37
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,369.05,294.24
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,410.2,326.9
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,392.43,313.76
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,369.18,295.66
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,376.68,302.12
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,383.55,307.94
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,428.82,345.04
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,485.5,390.64
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,395.58,318.93
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,297.92,239.82
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,279.29,225.52
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,259.84,210.22
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,378.77,310.17
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,500.77,409.67
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,450.24,370.07
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,384.68,318.65
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,352.96,293.47
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,321.59,268.02
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,287.04,240.44
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,252.05,211.8
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,215.77,181.04
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,178.69,148.77
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,129.72,105.5
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,68.98,51.59
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,30.99,5.92
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,11.37,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,21.82,12.02
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,38.66,28.91
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,55.25,44.53
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,70.0,58.25
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,85.62,72.45
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,99.97,85.21
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,114.0,97.42
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,130.32,111.65
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,139.64,119.53
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,153.21,123.92
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,162.02,130.59
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,197.6,156.15
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,235.85,183.99
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,272.13,210.45
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,312.17,240.93
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,330.38,258.14
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,344.63,271.26
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,395.08,310.84
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,456.48,359.34
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,426.18,336.75
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,382.07,302.12
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,396.34,313.59
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,410.6,324.86
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,251.27,200.05
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,75.37,56.69
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,101.48,78.17
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,128.29,99.96
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,100.32,77.25
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,72.63,54.65
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,291.53,237.52
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,499.11,404.01
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,549.78,446.45
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,584.8,477.53
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,552.63,453.8
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,518.98,428.73
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,478.31,397.67
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,436.65,364.89
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,384.27,321.43
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,332.2,276.82
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,261.37,215.28
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,193.82,153.49
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,89.35,36.25
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,10.01,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,19.39,10.36
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,35.77,26.31
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,51.74,41.25
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,67.89,56.15
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,83.86,70.61
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,98.62,83.7
2016,2,22,9,0,19.0,138.0,3.0,10.0,145.0,113.23,96.4
2016,2,22,9,15,20.5,156.0,3.1,10.5,164.5,127.29,108.4
2016,2,22,9,30,22.0,174.0,3.2,11.0,184.0,141.17,120.07
2016,2,22,9,45,11.0,135.0,3.3,11.5,140.0,114.98,92.1
2016,2,22,10,0,0.0,96.0,3.4,12.0,96.0,84.53,66.3
2016,2,22,10,15,11.5,158.5,3.35,12.0,165.0,136.86,109.43
2016,2,22,10,30,23.0,221.0,3.3,12.0,234.0,189.21,151.82
