Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,20.5,225.5,3.3,12.0,237.5,195.43,156.75
2016,2,22,11,0,18.0,230.0,3.3,12.0,241.0,201.16,161.39
2016,2,22,11,15,10.0,203.5,3.25,12.0,210.0,179.3,143.64
2016,2,22,11,30,2.0,177.0,3.2,12.0,179.0,155.38,124.09
2016,2,22,11,45,6.0,199.5,3.2,12.5,204.0,177.03,141.48
2016,2,22,12,0,10.0,222.0,3.2,13.0,229.0,199.36,159.23
2016,2,22,12,15,5.5,194.5,3.15,13.0,198.5,174.46,138.95
2016,2,22,12,30,1.0,167.0,3.1,13.0,168.0,148.52,117.79
2016,2,22,12,45,0.5,105.0,3.05,13.5,105.5,93.49,72.43
2016,2,22,13,0,0.0,43.0,3.0,14.0,43.0,38.06,26.3
2016,2,22,13,15,0.0,103.0,2.95,13.5,103.0,91.46,70.91
2016,2,22,13,30,0.0,163.0,2.9,13.0,163.0,145.95,115.98
2016,2,22,13,45,0.0,158.0,2.85,13.0,158.0,141.77,112.58
2016,2,22,14,0,0.0,153.0,2.8,13.0,153.0,137.57,109.27
2016,2,22,14,15,0.0,150.0,2.75,13.0,150.0,135.22,107.51
2016,2,22,14,30,0.0,147.0,2.7,13.0,147.0,132.91,105.8
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,90.85,71.05
2016,2,22,15,0,0.0,57.0,2.6,13.0,57.0,50.39,37.21
2016,2,22,15,15,0.0,66.5,2.6,12.5,66.5,58.8,44.56
2016,2,22,15,30,0.0,76.0,2.6,12.0,76.0,67.24,51.95
2016,2,22,15,45,0.0,67.5,2.6,12.0,67.5,59.67,45.64
2016,2,22,16,0,0.0,59.0,2.6,12.0,59.0,52.11,39.3
2016,2,22,16,15,0.0,51.0,2.6,11.5,51.0,45.01,33.36
2016,2,22,16,30,0.0,43.0,2.6,11.0,43.0,37.92,27.33
2016,2,22,16,45,0.0,34.0,2.65,10.5,34.0,29.95,20.44
2016,2,22,17,0,0.0,25.0,2.7,10.0,25.0,22.0,13.46
2016,2,22,17,15,0.0,17.5,2.75,9.5,17.5,15.38,7.58
2016,2,22,17,30,0.0,10.0,2.8,9.0,10.0,8.78,1.68
2016,2,22,17,45,0.0,5.0,2.85,9.0,5.0,4.38,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.0,2.95,5.0,5.0,4.38,0.0
2016,2,23,7,30,0.0,10.0,3.0,5.0,10.0,8.78,1.78
2016,2,23,7,45,0.0,19.0,3.15,5.0,19.0,16.71,9.46
2016,2,23,8,0,0.0,28.0,3.3,5.0,28.0,24.65,17.01
2016,2,23,8,15,0.0,37.5,3.3,5.0,37.5,33.05,24.94
2016,2,23,8,30,0.0,47.0,3.3,5.0,47.0,41.46,32.79
2016,2,23,8,45,0.0,57.0,3.35,5.0,57.0,50.33,40.95
2016,2,23,9,0,0.0,67.0,3.4,5.0,67.0,59.22,49.02
2016,2,23,9,15,0.0,93.5,3.35,5.0,93.5,81.37,69.11
2016,2,23,9,30,0.0,120.0,3.3,5.0,120.0,102.51,88.03
2016,2,23,9,45,0.0,106.5,3.25,5.5,106.5,92.67,75.18
2016,2,23,10,0,0.0,93.0,3.2,6.0,93.0,82.07,65.73
2016,2,23,10,15,0.0,75.0,3.05,6.0,75.0,66.39,52.06
2016,2,23,10,30,0.0,57.0,2.9,6.0,57.0,50.41,38.17
2016,2,23,10,45,17.5,157.5,2.8,6.0,169.0,140.82,114.67
2016,2,23,11,0,35.0,258.0,2.7,6.0,281.0,223.36,182.81
2016,2,23,11,15,23.0,239.0,2.55,6.0,254.5,212.96,174.23
2016,2,23,11,30,11.0,220.0,2.4,6.0,228.0,195.08,159.54
2016,2,23,11,45,5.5,168.5,2.3,6.5,172.5,150.42,122.17
2016,2,23,12,0,0.0,117.0,2.2,7.0,117.0,103.59,82.73
2016,2,23,12,15,0.0,125.0,2.1,7.0,125.0,110.72,88.76
2016,2,23,12,30,0.0,133.0,2.0,7.0,133.0,117.93,94.78
2016,2,23,12,45,0.0,131.0,1.9,7.5,131.0,116.32,93.23
2016,2,23,13,0,0.0,129.0,1.8,8.0,129.0,114.68,91.71
2016,2,23,13,15,0.0,131.0,1.8,8.0,131.0,116.63,93.39
2016,2,23,13,30,0.0,133.0,1.8,8.0,133.0,118.61,95.12
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,111.04,88.87
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,103.41,82.58
2016,2,23,14,15,0.0,113.0,1.8,8.0,113.0,100.77,80.5
2016,2,23,14,30,0.0,110.0,1.8,8.0,110.0,98.13,78.42
2016,2,23,14,45,0.0,91.0,1.8,8.0,91.0,80.65,63.74
2016,2,23,15,0,0.0,72.0,1.8,8.0,72.0,63.71,49.42
2016,2,23,15,15,0.0,92.0,1.8,7.5,92.0,81.79,65.21
2016,2,23,15,30,0.0,112.0,1.8,7.0,112.0,101.55,82.46
2016,2,23,15,45,0.0,100.5,1.8,7.0,100.5,90.93,73.54
2016,2,23,16,0,0.0,89.0,1.8,7.0,89.0,80.27,64.54
2016,2,23,16,15,0.0,77.0,1.8,7.0,77.0,69.05,54.95
2016,2,23,16,30,0.0,65.0,1.8,7.0,65.0,57.77,45.19
2016,2,23,16,45,0.0,52.5,1.85,7.0,52.5,46.35,35.18
2016,2,23,17,0,0.0,40.0,1.9,7.0,40.0,35.27,25.32
2016,2,23,17,15,0.0,29.0,1.9,6.5,29.0,25.54,16.58
2016,2,23,17,30,0.0,18.0,1.9,6.0,18.0,15.83,7.77
2016,2,23,17,45,0.0,9.0,1.9,6.0,9.0,7.9,0.0
2016,2,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,14.5,5.75,12.5,14.5,12.78,0.0
2016,2,24,7,30,0.0,29.0,5.9,13.0,29.0,25.21,15.32
2016,2,24,7,45,1.5,49.0,6.1,13.5,49.0,41.64,30.86
2016,2,24,8,0,3.0,69.0,6.3,14.0,69.0,57.86,45.73
2016,2,24,8,15,12.0,89.0,6.55,14.5,92.0,73.95,60.26
2016,2,24,8,30,21.0,109.0,6.8,15.0,115.0,89.89,74.38
2016,2,24,8,45,27.0,128.0,7.1,16.0,137.5,100.82,83.66
2016,2,24,9,0,33.0,147.0,7.4,17.0,160.0,114.51,95.13
2016,2,24,9,15,16.5,93.5,7.45,17.0,100.0,78.84,63.76
2016,2,24,9,30,0.0,40.0,7.5,17.0,40.0,35.29,25.44
2016,2,24,9,45,0.0,30.5,7.55,17.5,30.5,26.9,16.96
2016,2,24,10,0,0.0,21.0,7.6,18.0,21.0,18.52,9.85
2016,2,24,10,15,0.0,78.0,7.5,18.0,78.0,69.06,51.85
2016,2,24,10,30,0.0,135.0,7.4,18.0,135.0,117.45,91.55
2016,2,24,10,45,45.0,215.5,7.3,18.5,244.0,189.52,148.16
2016,2,24,11,0,90.0,296.0,7.2,19.0,353.0,268.58,209.97
2016,2,24,11,15,52.0,264.0,7.0,19.0,297.5,239.66,187.97
2016,2,24,11,30,14.0,232.0,6.8,19.0,242.0,206.38,161.98
2016,2,24,11,45,48.0,279.0,6.65,19.0,312.5,261.49,205.67
2016,2,24,12,0,82.0,326.0,6.5,19.0,383.0,323.04,254.25
2016,2,24,12,15,77.5,326.0,6.4,19.0,380.0,328.33,258.54
2016,2,24,12,30,73.0,326.0,6.3,19.0,377.0,332.96,262.35
2016,2,24,12,45,41.5,272.0,6.25,19.5,301.0,271.5,213.52
2016,2,24,13,0,10.0,218.0,6.2,20.0,225.0,201.18,157.17
2016,2,24,13,15,5.0,153.0,6.35,20.0,156.5,139.88,108.25
2016,2,24,13,30,0.0,88.0,6.5,20.0,88.0,78.05,58.24
2016,2,24,13,45,6.0,153.5,6.65,20.0,157.5,141.97,110.3
2016,2,24,14,0,12.0,219.0,6.8,20.0,227.0,208.77,164.21
2016,2,24,14,15,379.5,180.0,6.9,19.5,408.0,495.67,401.43
2016,2,24,14,30,747.0,141.0,7.0,19.0,589.0,755.86,609.21
2016,2,24,14,45,418.0,192.5,7.1,19.0,441.0,556.97,451.35
2016,2,24,15,0,89.0,244.0,7.2,19.0,293.0,319.57,257.17
2016,2,24,15,15,232.5,214.0,7.15,18.5,328.0,432.12,352.7
2016,2,24,15,30,376.0,184.0,7.1,18.0,363.0,515.28,423.97
2016,2,24,15,45,566.0,131.5,7.05,17.5,371.5,620.5,513.21
2016,2,24,16,0,756.0,79.0,7.0,17.0,380.0,705.78,583.26
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.0,667.9,555.88
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,624.19,523.27
2016,2,24,16,45,616.0,64.0,6.25,14.5,231.0,559.52,471.34
2016,2,24,17,0,553.0,58.0,6.0,14.0,180.0,495.18,417.39
2016,2,24,17,15,460.5,48.5,5.95,13.5,132.0,407.61,341.34
2016,2,24,17,30,368.0,39.0,5.9,13.0,84.0,323.56,264.33
2016,2,24,17,45,220.0,24.5,5.85,13.0,48.0,198.74,124.54
2016,2,24,18,0,72.0,10.0,5.8,13.0,12.0,50.88,0.0
2016,2,24,18,15,36.0,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,3.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,3.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,15.0,5.2,2.5,15.0,13.22,0.0
2016,2,25,7,30,0.0,30.0,5.3,3.0,30.0,26.08,17.08
2016,2,25,7,45,1.0,50.0,5.4,3.5,50.5,42.52,33.05
2016,2,25,8,0,2.0,70.0,5.5,4.0,71.0,58.75,48.44
2016,2,25,8,15,10.0,89.5,5.7,4.5,93.0,74.48,63.14
2016,2,25,8,30,18.0,109.0,5.9,5.0,115.0,90.07,77.43
2016,2,25,8,45,389.5,95.0,6.1,5.5,244.0,67.43,56.51
2016,2,25,9,0,761.0,81.0,6.3,6.0,373.0,57.22,46.95
2016,2,25,9,15,560.0,130.5,6.35,6.0,360.0,90.0,76.66
2016,2,25,9,30,359.0,180.0,6.4,6.0,347.0,126.13,109.03
2016,2,25,9,45,208.0,204.0,6.5,6.5,303.0,156.32,124.83
2016,2,25,10,0,57.0,228.0,6.6,7.0,259.0,180.9,147.37
2016,2,25,10,15,293.5,213.5,6.6,7.0,386.0,202.08,153.86
2016,2,25,10,30,530.0,199.0,6.6,7.0,513.0,256.26,190.2
2016,2,25,10,45,272.0,211.5,6.6,7.0,373.0,236.58,186.07
2016,2,25,11,0,14.0,224.0,6.6,7.0,233.0,195.76,160.62
2016,2,25,11,15,7.5,192.5,6.6,7.0,197.0,169.67,138.8
2016,2,25,11,30,1.0,161.0,6.6,7.0,161.0,141.55,115.12
2016,2,25,11,45,87.5,251.5,6.6,7.5,312.0,257.27,211.22
2016,2,25,12,0,174.0,342.0,6.6,8.0,463.0,383.59,314.48
2016,2,25,12,15,360.5,294.5,6.55,8.0,548.0,459.94,378.26
2016,2,25,12,30,547.0,247.0,6.5,8.0,633.0,550.83,454.3
2016,2,25,12,45,521.0,255.0,6.5,8.0,621.0,568.1,469.3
2016,2,25,13,0,495.0,263.0,6.5,8.0,609.0,582.24,481.64
2016,2,25,13,15,399.0,289.0,6.45,8.0,565.0,555.25,459.69
2016,2,25,13,30,303.0,315.0,6.4,8.0,521.0,529.31,437.94
2016,2,25,13,45,201.5,310.5,6.35,8.0,446.0,454.23,376.51
2016,2,25,14,0,100.0,306.0,6.3,8.0,371.0,372.08,308.13
2016,2,25,14,15,63.0,270.5,6.2,8.0,311.0,312.55,259.1
2016,2,25,14,30,26.0,235.0,6.1,8.0,251.0,239.08,197.72
2016,2,25,14,45,231.0,221.0,6.05,8.0,348.5,427.69,360.31
2016,2,25,15,0,436.0,207.0,6.0,8.0,446.0,595.57,501.43
2016,2,25,15,15,390.5,199.0,5.8,7.5,401.5,541.62,458.58
2016,2,25,15,30,345.0,191.0,5.6,7.0,357.0,500.34,425.89
2016,2,25,15,45,314.0,176.0,5.45,7.0,315.5,461.1,394.18
2016,2,25,16,0,283.0,161.0,5.3,7.0,274.0,420.9,361.24
2016,2,25,16,15,264.5,144.0,5.1,6.5,239.5,387.18,334.07
2016,2,25,16,30,246.0,127.0,4.9,6.0,205.0,352.83,305.68
2016,2,25,16,45,435.0,91.0,4.7,5.5,199.5,458.36,398.46
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,543.76,469.64
2016,2,25,17,15,537.0,46.0,4.35,4.5,143.5,458.43,393.91
2016,2,25,17,30,450.0,37.0,4.2,4.0,93.0,376.39,316.84
2016,2,25,17,45,225.0,26.0,4.05,4.0,54.0,205.91,141.06
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,13.64,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,21.0,19.0,3.05,0.0,21.0,16.13,0.2
2016,2,26,7,30,42.0,38.0,3.3,0.0,42.0,31.16,22.04
2016,2,26,7,45,64.0,59.0,3.6,0.5,70.0,47.18,37.82
2016,2,26,8,0,86.0,80.0,3.9,1.0,98.0,62.78,52.79
2016,2,26,8,15,103.0,100.5,4.0,1.0,127.5,77.63,66.91
2016,2,26,8,30,120.0,121.0,4.1,1.0,157.0,92.08,80.4
2016,2,26,8,45,469.0,97.5,4.2,1.5,274.5,69.54,59.31
2016,2,26,9,0,818.0,74.0,4.3,2.0,392.0,57.36,47.81
2016,2,26,9,15,844.0,77.5,4.25,2.0,440.0,58.78,48.98
2016,2,26,9,30,870.0,81.0,4.2,2.0,488.0,60.19,50.14
2016,2,26,9,45,893.5,82.5,4.2,2.5,532.0,93.09,54.21
2016,2,26,10,0,917.0,84.0,4.2,3.0,576.0,156.95,91.8
2016,2,26,10,15,680.5,157.0,4.2,3.0,535.5,217.25,150.73
2016,2,26,10,30,444.0,230.0,4.2,3.0,495.0,263.02,201.44
2016,2,26,10,45,362.5,263.0,4.2,3.5,486.0,299.26,236.78
2016,2,26,11,0,281.0,296.0,4.2,4.0,477.0,322.69,260.28
2016,2,26,11,15,278.5,307.0,4.2,4.0,491.5,350.87,285.33
2016,2,26,11,30,276.0,318.0,4.2,4.0,506.0,378.65,309.7
2016,2,26,11,45,630.5,203.5,4.2,4.5,643.0,469.66,383.33
2016,2,26,12,0,985.0,89.0,4.2,5.0,780.0,584.14,477.19
2016,2,26,12,15,573.0,219.0,4.2,5.0,622.0,515.45,424.05
2016,2,26,12,30,161.0,349.0,4.2,5.0,464.0,408.96,336.42
2016,2,26,12,45,567.0,222.0,4.25,5.5,622.0,569.12,470.65
2016,2,26,13,0,973.0,95.0,4.3,6.0,780.0,738.63,608.42
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.0,767.39,631.59
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,792.82,651.73
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,811.3,666.25
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,826.11,678.17
2016,2,26,14,15,938.5,93.0,4.25,6.0,685.0,835.79,686.02
2016,2,26,14,30,929.0,92.0,4.2,6.0,657.0,841.78,691.29
2016,2,26,14,45,913.5,91.0,4.2,6.0,621.0,839.39,690.79
2016,2,26,15,0,898.0,90.0,4.2,6.0,585.0,840.25,692.98
2016,2,26,15,15,879.5,87.5,4.05,5.5,543.0,826.79,684.54
2016,2,26,15,30,861.0,85.0,3.9,5.0,501.0,809.86,673.87
2016,2,26,15,45,832.0,82.5,3.8,5.0,453.5,781.33,653.35
2016,2,26,16,0,803.0,80.0,3.7,5.0,406.0,749.89,630.4
2016,2,26,16,15,767.0,75.0,3.35,4.0,355.0,707.51,599.47
2016,2,26,16,30,731.0,70.0,3.0,3.0,304.0,668.61,570.32
2016,2,26,16,45,675.5,64.0,2.65,2.5,251.5,607.88,521.23
2016,2,26,17,0,620.0,58.0,2.3,2.0,199.0,547.01,470.02
2016,2,26,17,15,532.5,49.0,2.15,1.5,148.0,460.97,395.53
2016,2,26,17,30,445.0,40.0,2.0,1.0,97.0,377.97,318.94
2016,2,26,17,45,291.5,26.5,1.85,0.5,57.0,250.5,180.85
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,92.81,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.74,2.4
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,33.17,24.07
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,41.9,33.14
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,50.35,41.5
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,55.36,46.34
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,60.26,50.87
2016,2,27,8,45,686.5,86.5,2.7,2.0,328.5,62.54,52.73
2016,2,27,9,0,732.0,92.0,2.9,3.0,380.0,64.82,54.5
2016,2,27,9,15,762.0,97.0,2.95,3.5,428.0,66.6,55.87
2016,2,27,9,30,792.0,102.0,3.0,4.0,476.0,68.35,57.19
2016,2,27,9,45,816.5,104.5,3.15,4.5,519.5,109.93,68.62
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,163.35,99.13
2016,2,27,10,15,856.0,109.5,3.35,5.0,599.5,217.55,141.74
2016,2,27,10,30,871.0,112.0,3.4,5.0,636.0,272.7,190.56
2016,2,27,10,45,884.0,113.0,3.5,5.5,666.0,326.81,240.37
2016,2,27,11,0,897.0,114.0,3.6,6.0,696.0,381.1,290.59
2016,2,27,11,15,903.0,115.0,3.6,6.0,717.0,432.74,338.62
2016,2,27,11,30,909.0,116.0,3.6,6.0,738.0,483.37,384.83
2016,2,27,11,45,915.0,115.5,3.65,6.5,751.5,531.43,427.24
2016,2,27,12,0,921.0,115.0,3.7,7.0,765.0,578.52,467.67
2016,2,27,12,15,922.0,115.0,3.65,7.0,769.5,620.12,503.41
2016,2,27,12,30,923.0,115.0,3.6,7.0,774.0,659.39,536.48
2016,2,27,12,45,933.5,108.5,3.6,7.5,772.5,696.07,566.21
2016,2,27,13,0,944.0,102.0,3.6,8.0,771.0,730.4,593.54
2016,2,27,13,15,940.0,101.5,3.55,8.0,758.5,758.08,616.03
2016,2,27,13,30,936.0,101.0,3.5,8.0,746.0,782.48,634.94
2016,2,27,13,45,930.5,99.5,3.45,8.5,726.0,801.4,648.09
2016,2,27,14,0,925.0,98.0,3.4,9.0,706.0,816.81,658.73
2016,2,27,14,15,915.5,96.0,3.35,9.0,677.5,825.06,665.39
2016,2,27,14,30,906.0,94.0,3.3,9.0,649.0,829.65,669.57
2016,2,27,14,45,896.5,91.0,3.25,9.0,614.5,829.52,670.46
2016,2,27,15,0,887.0,88.0,3.2,9.0,580.0,832.73,674.01
2016,2,27,15,15,869.0,85.0,3.0,8.5,538.5,818.91,665.33
2016,2,27,15,30,851.0,82.0,2.8,8.0,497.0,801.68,654.23
2016,2,27,15,45,830.0,77.5,2.6,8.0,451.0,777.01,636.34
2016,2,27,16,0,809.0,73.0,2.4,8.0,405.0,749.38,616.07
2016,2,27,16,15,774.0,69.0,2.1,7.0,354.5,708.79,587.0
2016,2,27,16,30,739.0,65.0,1.8,6.0,304.0,666.18,555.47
2016,2,27,16,45,691.5,58.5,1.5,5.5,252.0,609.69,510.78
2016,2,27,17,0,644.0,52.0,1.2,5.0,200.0,552.55,463.64
2016,2,27,17,15,560.0,44.5,1.2,4.5,149.5,476.07,400.32
2016,2,27,17,30,476.0,37.0,1.2,4.0,99.0,396.71,329.34
2016,2,27,17,45,325.5,25.0,1.2,3.5,58.5,273.06,200.55
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,115.06,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.0,41.5,13.88,2.89
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,28.4,19.79
2016,2,28,7,45,501.0,45.0,1.55,3.0,132.5,35.58,27.05
2016,2,28,8,0,591.0,55.0,1.7,4.0,182.0,42.54,33.73
2016,2,28,8,15,649.0,61.5,1.65,4.5,234.5,46.29,37.31
2016,2,28,8,30,707.0,68.0,1.6,5.0,287.0,49.97,40.66
2016,2,28,8,45,744.0,73.5,1.6,6.0,338.5,57.81,47.61
2016,2,28,9,0,781.0,79.0,1.6,7.0,390.0,60.77,49.99
2016,2,28,9,15,808.0,83.0,1.75,7.5,437.5,62.41,51.22
2016,2,28,9,30,835.0,87.0,1.9,8.0,485.0,64.04,52.43
2016,2,28,9,45,853.5,90.0,2.1,9.0,528.0,103.88,59.71
2016,2,28,10,0,872.0,93.0,2.3,10.0,571.0,159.2,91.88
2016,2,28,10,15,886.0,95.5,2.4,10.5,607.5,214.93,135.23
2016,2,28,10,30,900.0,98.0,2.5,11.0,644.0,271.43,184.19
2016,2,28,10,45,906.0,101.5,2.7,12.0,672.5,327.11,234.17
2016,2,28,11,0,912.0,105.0,2.9,13.0,701.0,386.52,286.92
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.0,438.39,333.76
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,489.24,378.84
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,536.74,419.74
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,582.09,457.83
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.5,624.44,493.43
2016,2,28,12,30,925.0,115.0,3.5,14.0,780.0,664.5,526.58
2016,2,28,12,45,946.5,104.5,3.6,14.5,782.0,704.5,558.36
2016,2,28,13,0,968.0,94.0,3.7,15.0,784.0,742.58,588.2
2016,2,28,13,15,964.5,93.0,3.7,15.0,772.0,770.61,610.54
2016,2,28,13,30,961.0,92.0,3.7,15.0,760.0,795.3,628.85
2016,2,28,13,45,946.0,95.0,3.75,15.0,737.0,812.18,641.81
2016,2,28,14,0,931.0,98.0,3.8,15.0,714.0,825.26,652.23
2016,2,28,14,15,921.5,96.5,3.75,14.5,686.0,834.08,660.47
2016,2,28,14,30,912.0,95.0,3.7,14.0,658.0,839.24,666.27
2016,2,28,14,45,891.5,95.5,3.7,14.0,621.0,841.01,668.83
2016,2,28,15,0,871.0,96.0,3.7,14.0,584.0,832.74,664.24
2016,2,28,15,15,852.5,93.0,3.5,13.5,542.0,818.49,655.64
2016,2,28,15,30,834.0,90.0,3.3,13.0,500.0,800.85,644.58
2016,2,28,15,45,807.0,86.5,3.15,13.0,453.0,772.6,624.68
2016,2,28,16,0,780.0,83.0,3.0,13.0,406.0,741.48,602.51
2016,2,28,16,15,743.5,78.0,2.8,12.5,355.0,703.7,575.72
2016,2,28,16,30,707.0,73.0,2.6,12.0,304.0,659.67,543.39
2016,2,28,16,45,658.5,65.5,2.45,11.5,252.5,602.16,499.56
2016,2,28,17,0,610.0,58.0,2.3,11.0,201.0,544.34,453.48
2016,2,28,17,15,525.5,49.0,2.3,10.5,150.5,459.98,383.62
2016,2,28,17,30,441.0,40.0,2.3,10.0,100.0,378.7,311.7
2016,2,28,17,45,302.0,26.5,2.35,9.5,59.5,262.87,194.99
2016,2,28,18,0,163.0,13.0,2.4,9.0,19.0,108.47,0.0
2016,2,28,18,15,81.5,6.5,2.55,8.5,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,145.5,21.0,3.9,7.5,38.5,16.4,6.3
2016,2,29,7,30,291.0,42.0,4.0,8.0,77.0,32.58,23.12
2016,2,29,7,45,399.5,52.5,4.1,8.5,126.0,41.52,31.81
2016,2,29,8,0,508.0,63.0,4.2,9.0,175.0,48.65,38.59
2016,2,29,8,15,570.0,71.0,4.25,9.5,226.5,53.29,42.88
2016,2,29,8,30,632.0,79.0,4.3,10.0,278.0,57.82,46.9
2016,2,29,8,45,691.5,81.5,4.4,11.0,332.0,57.98,46.78
2016,2,29,9,0,751.0,84.0,4.5,12.0,386.0,58.32,46.77
2016,2,29,9,15,780.0,88.0,4.5,12.5,434.0,65.69,53.08
2016,2,29,9,30,809.0,92.0,4.5,13.0,482.0,67.18,54.13
2016,2,29,9,45,833.5,94.5,4.5,13.5,526.0,113.14,64.2
2016,2,29,10,0,858.0,97.0,4.5,14.0,570.0,167.89,97.65
2016,2,29,10,15,871.5,99.0,4.5,14.5,606.5,222.58,140.84
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,278.0,188.99
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.0,332.79,238.22
2016,2,29,11,0,907.0,104.0,4.5,16.0,701.0,391.84,290.69
2016,2,29,11,15,913.5,105.0,4.5,16.0,722.5,443.32,337.09
2016,2,29,11,30,920.0,106.0,4.5,16.0,744.0,493.73,381.68
2016,2,29,11,45,926.0,105.5,4.5,16.0,758.0,541.36,423.07
2016,2,29,12,0,932.0,105.0,4.5,16.0,772.0,587.4,462.21
2016,2,29,12,15,933.5,105.5,4.45,16.0,777.0,629.99,497.63
2016,2,29,12,30,935.0,106.0,4.4,16.0,782.0,670.26,530.46
2016,2,29,12,45,942.0,102.0,4.35,16.5,780.5,707.34,559.25
2016,2,29,13,0,949.0,98.0,4.3,17.0,779.0,741.93,585.54
2016,2,29,13,15,946.5,97.0,4.15,17.0,767.0,770.13,607.08
2016,2,29,13,30,944.0,96.0,4.0,17.0,755.0,795.09,624.95
2016,2,29,13,45,941.5,94.0,3.9,17.0,736.0,815.68,639.87
2016,2,29,14,0,939.0,92.0,3.8,17.0,717.0,832.82,652.4
2016,2,29,14,15,931.0,90.5,3.65,16.5,689.0,842.67,660.79
2016,2,29,14,30,923.0,89.0,3.5,16.0,661.0,848.87,666.73
2016,2,29,14,45,915.5,85.5,3.35,16.0,627.0,849.57,667.64
2016,2,29,15,0,908.0,82.0,3.2,16.0,593.0,846.63,666.1
2016,2,29,15,15,892.0,79.5,2.9,15.5,551.5,834.38,658.27
2016,2,29,15,30,876.0,77.0,2.6,15.0,510.0,826.09,653.28
2016,2,29,15,45,857.5,72.5,2.35,15.0,464.5,802.81,636.5
2016,2,29,16,0,839.0,68.0,2.1,15.0,419.0,776.45,617.42
2016,2,29,16,15,807.0,64.5,1.85,14.0,368.0,737.94,591.31
2016,2,29,16,30,775.0,61.0,1.6,13.0,317.0,697.3,562.84
2016,2,29,16,45,730.5,55.5,1.4,12.5,264.5,642.99,522.26
2016,2,29,17,0,686.0,50.0,1.2,12.0,212.0,587.88,479.27
2016,2,29,17,15,607.0,43.0,1.2,11.0,160.5,506.53,415.62
2016,2,29,17,30,528.0,36.0,1.2,10.0,109.0,427.28,348.95
2016,2,29,17,45,383.5,25.0,1.25,9.5,66.0,306.34,234.13
2016,2,29,18,0,239.0,14.0,1.3,9.0,23.0,155.92,0.0
2016,2,29,18,15,119.5,7.0,1.3,8.5,11.5,6.37,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,121.0,11.0,1.3,4.0,13.0,10.01,0.0
2016,3,1,7,15,274.5,24.0,1.45,4.5,51.5,19.44,9.49
2016,3,1,7,30,428.0,37.0,1.6,5.0,90.0,29.69,20.99
2016,3,1,7,45,505.0,46.5,1.8,6.0,138.5,36.34,27.53
2016,3,1,8,0,582.0,56.0,2.0,7.0,187.0,42.78,33.6
2016,3,1,8,15,636.5,62.5,1.9,7.5,238.5,46.48,37.05
2016,3,1,8,30,691.0,69.0,1.8,8.0,290.0,50.1,40.28
2016,3,1,8,45,717.5,76.5,1.7,9.0,338.5,54.18,43.73
2016,3,1,9,0,744.0,84.0,1.6,10.0,387.0,58.06,46.92
2016,3,1,9,15,770.5,88.0,1.65,11.0,433.5,65.38,53.11
2016,3,1,9,30,797.0,92.0,1.7,12.0,480.0,66.84,54.02
2016,3,1,9,45,806.0,99.0,1.75,13.0,520.0,118.34,68.14
2016,3,1,10,0,815.0,106.0,1.8,14.0,560.0,173.33,103.23
2016,3,1,10,15,829.5,108.5,2.05,14.5,595.5,226.35,145.08
2016,3,1,10,30,844.0,111.0,2.3,15.0,631.0,280.29,191.56
2016,3,1,10,45,845.0,117.0,2.55,16.0,658.0,333.9,239.06
2016,3,1,11,0,846.0,123.0,2.8,17.0,685.0,386.62,285.44
2016,3,1,11,15,853.0,124.5,3.05,17.0,706.0,436.8,330.03
2016,3,1,11,30,860.0,126.0,3.3,17.0,727.0,486.18,373.18
2016,3,1,11,45,856.5,130.5,3.55,17.5,738.5,532.09,412.03
2016,3,1,12,0,853.0,135.0,3.8,18.0,750.0,575.92,448.27
2016,3,1,12,15,854.5,135.5,3.9,18.0,754.5,616.74,481.98
2016,3,1,12,30,856.0,136.0,4.0,18.0,759.0,655.45,513.45
2016,3,1,12,45,859.5,133.0,4.15,18.0,756.0,689.87,541.47
2016,3,1,13,0,863.0,130.0,4.3,18.0,753.0,721.84,567.37
2016,3,1,13,15,858.5,129.5,4.35,18.0,741.0,748.0,588.34
2016,3,1,13,30,854.0,129.0,4.4,18.0,729.0,771.04,606.83
2016,3,1,13,45,844.0,129.0,4.45,18.0,708.5,787.23,619.39
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,799.96,629.62
2016,3,1,14,15,823.0,126.5,4.45,18.0,659.5,805.83,634.42
2016,3,1,14,30,812.0,124.0,4.4,18.0,631.0,808.17,636.86
2016,3,1,14,45,792.5,123.0,4.4,18.0,595.5,801.7,633.37
2016,3,1,15,0,773.0,122.0,4.4,18.0,560.0,796.5,631.0
2016,3,1,15,15,391.0,147.5,4.3,17.5,369.0,508.05,412.11
2016,3,1,15,30,9.0,173.0,4.2,17.0,178.0,170.51,135.64
2016,3,1,15,45,4.5,127.0,4.1,17.0,129.5,120.74,95.46
2016,3,1,16,0,0.0,81.0,4.0,17.0,81.0,71.91,54.96
2016,3,1,16,15,0.0,71.0,3.95,16.5,71.0,62.78,47.57
2016,3,1,16,30,0.0,61.0,3.9,16.0,61.0,53.89,40.26
2016,3,1,16,45,0.0,50.0,3.85,15.5,50.0,44.12,32.07
2016,3,1,17,0,0.0,39.0,3.8,15.0,39.0,34.38,23.76
2016,3,1,17,15,0.0,29.0,3.9,14.5,29.0,25.53,16.09
2016,3,1,17,30,0.0,19.0,4.0,14.0,19.0,16.71,8.37
2016,3,1,17,45,0.0,11.0,4.1,14.0,11.0,9.66,1.94
2016,3,1,18,0,0.0,3.0,4.2,14.0,3.0,2.63,0.0
2016,3,1,18,15,0.0,1.5,4.35,14.0,1.5,1.36,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,11.82,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,57.5,22.52,12.63
2016,3,2,7,30,436.0,42.0,4.2,3.0,98.0,34.07,25.16
2016,3,2,7,45,525.5,51.5,4.5,3.0,150.0,40.57,31.76
2016,3,2,8,0,615.0,61.0,4.8,3.0,202.0,46.92,37.96
2016,3,2,8,15,669.5,67.5,4.85,3.0,255.5,50.47,41.39
2016,3,2,8,30,724.0,74.0,4.9,3.0,309.0,53.96,44.61
2016,3,2,8,45,765.0,78.0,5.0,3.5,361.5,60.87,50.82
2016,3,2,9,0,806.0,82.0,5.1,4.0,414.0,62.54,52.1
2016,3,2,9,15,831.5,86.0,5.05,4.5,462.5,64.09,53.26
2016,3,2,9,30,857.0,90.0,5.0,5.0,511.0,66.59,55.26
2016,3,2,9,45,615.5,159.0,4.95,5.5,474.5,146.88,100.15
2016,3,2,10,0,374.0,228.0,4.9,6.0,438.0,210.05,157.36
2016,3,2,10,15,651.0,162.5,4.8,6.0,555.5,233.19,164.33
2016,3,2,10,30,928.0,97.0,4.7,6.0,673.0,298.47,211.67
2016,3,2,10,45,940.0,97.0,4.6,6.0,703.5,354.05,263.9
2016,3,2,11,0,952.0,97.0,4.5,6.0,734.0,409.46,315.94
2016,3,2,11,15,958.5,98.0,4.4,6.0,756.0,463.14,365.8
2016,3,2,11,30,965.0,99.0,4.3,6.0,778.0,515.67,413.47
2016,3,2,11,45,970.5,99.0,4.25,6.5,792.0,565.47,457.0
2016,3,2,12,0,976.0,99.0,4.2,7.0,806.0,613.56,497.81
2016,3,2,12,15,976.5,99.0,4.2,7.0,810.5,656.84,534.88
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,697.57,569.14
2016,3,2,12,45,979.5,96.5,4.25,7.5,811.5,734.52,599.06
2016,3,2,13,0,982.0,94.0,4.3,8.0,808.0,768.63,626.24
2016,3,2,13,15,978.5,93.5,4.25,8.0,795.5,797.46,648.5
2016,3,2,13,30,975.0,93.0,4.2,8.0,783.0,822.9,667.53
2016,3,2,13,45,970.0,91.5,4.2,8.0,762.0,842.67,682.76
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,858.82,695.46
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.5,868.5,704.05
2016,3,2,14,30,948.0,87.0,4.0,7.0,684.0,874.41,710.26
2016,3,2,14,45,934.0,86.0,3.95,7.0,647.5,872.68,710.04
2016,3,2,15,0,920.0,85.0,3.9,7.0,611.0,867.27,707.31
2016,3,2,15,15,903.0,82.5,3.8,6.5,568.5,854.06,699.9
2016,3,2,15,30,886.0,80.0,3.7,6.0,526.0,844.89,695.66
2016,3,2,15,45,859.0,78.0,3.65,6.0,477.5,817.52,676.64
2016,3,2,16,0,832.0,76.0,3.6,6.0,429.0,787.21,655.31
2016,3,2,16,15,798.0,72.0,3.3,5.5,377.5,746.23,625.26
2016,3,2,16,30,764.0,68.0,3.0,5.0,326.0,703.11,592.82
2016,3,2,16,45,715.5,62.0,2.75,4.5,272.5,644.86,547.45
2016,3,2,17,0,667.0,56.0,2.5,4.0,219.0,585.9,499.63
2016,3,2,17,15,586.5,48.5,2.3,3.0,166.5,509.6,436.07
2016,3,2,17,30,506.0,41.0,2.1,2.0,114.0,429.92,365.26
2016,3,2,17,45,352.5,29.5,1.95,1.5,70.0,302.65,244.58
2016,3,2,18,0,199.0,18.0,1.8,1.0,26.0,166.56,0.0
2016,3,2,18,15,99.5,9.0,1.8,0.5,13.0,65.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,16.37,0.0
2016,3,3,7,15,202.5,30.5,1.75,-0.5,58.0,23.85,14.52
2016,3,3,7,30,405.0,43.0,1.9,0.0,98.0,34.68,26.17
2016,3,3,7,45,488.5,53.5,2.1,0.0,148.0,41.98,33.55
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,49.06,40.47
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,52.87,44.07
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,56.61,47.45
2016,3,3,8,45,703.0,87.0,2.6,1.5,350.5,61.53,51.82
2016,3,3,9,0,725.0,96.0,2.7,2.0,399.0,66.21,55.88
2016,3,3,9,15,417.5,158.0,2.65,2.5,337.0,105.37,91.38
2016,3,3,9,30,110.0,220.0,2.6,3.0,275.0,164.54,144.03
2016,3,3,9,45,234.5,226.5,2.55,3.5,356.0,173.79,136.27
2016,3,3,10,0,359.0,233.0,2.5,4.0,437.0,213.27,160.98
2016,3,3,10,15,290.0,263.0,2.4,4.0,434.0,246.59,191.63
2016,3,3,10,30,221.0,293.0,2.3,4.0,431.0,278.62,221.83
2016,3,3,10,45,333.5,280.5,2.2,4.5,500.0,315.58,249.51
2016,3,3,11,0,446.0,268.0,2.1,5.0,569.0,365.51,289.1
2016,3,3,11,15,401.5,291.5,1.95,5.0,568.5,397.4,317.56
2016,3,3,11,30,357.0,315.0,1.8,5.0,568.0,421.87,338.95
2016,3,3,11,45,344.0,325.0,1.7,5.0,572.5,446.85,359.89
2016,3,3,12,0,331.0,335.0,1.6,5.0,577.0,470.26,378.98
2016,3,3,12,15,210.5,343.5,1.55,5.0,498.0,426.47,344.89
2016,3,3,12,30,90.0,352.0,1.5,5.0,419.0,369.96,299.76
2016,3,3,12,45,78.5,344.5,1.45,5.0,403.0,363.42,294.99
2016,3,3,13,0,67.0,337.0,1.4,5.0,387.0,355.51,288.76
2016,3,3,13,15,85.0,339.5,1.25,5.0,401.0,377.09,306.14
2016,3,3,13,30,103.0,342.0,1.1,5.0,415.0,399.71,323.99
2016,3,3,13,45,68.5,310.0,1.0,5.0,358.0,348.26,282.87
2016,3,3,14,0,34.0,278.0,0.9,5.0,301.0,293.97,239.37
2016,3,3,14,15,17.5,223.5,0.9,4.5,235.5,218.99,179.47
2016,3,3,14,30,1.0,169.0,0.9,4.0,170.0,154.32,126.34
2016,3,3,14,45,2.5,173.5,0.9,4.0,175.0,160.76,132.31
2016,3,3,15,0,4.0,178.0,0.9,4.0,180.0,167.63,138.42
2016,3,3,15,15,2.0,135.0,0.95,3.5,136.0,124.48,102.43
2016,3,3,15,30,0.0,92.0,1.0,3.0,92.0,81.79,66.17
2016,3,3,15,45,0.0,98.5,1.1,3.0,98.5,88.4,72.22
2016,3,3,16,0,0.0,105.0,1.2,3.0,105.0,95.68,78.78
2016,3,3,16,15,0.0,92.0,1.3,2.5,92.0,83.55,68.52
2016,3,3,16,30,0.0,79.0,1.4,2.0,79.0,71.35,58.06
2016,3,3,16,45,0.0,65.0,1.5,2.0,65.0,58.03,46.32
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,45.03,34.69
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,33.95,24.67
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,22.89,14.55
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,13.63,5.8
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.38,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.27,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
