Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,7.28,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,12.6,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,26.55,17.15
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,40.11,31.08
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,57.78,47.96
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,75.66,64.79
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,89.62,77.68
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,103.2,89.92
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,82.55,70.67
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,68.93,57.91
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,70.08,58.67
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,79.47,57.2
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,138.05,83.5
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,191.54,120.07
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,245.72,165.66
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,300.76,215.39
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,340.61,260.9
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,360.09,285.41
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,344.94,277.14
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,314.17,254.25
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,293.94,237.9
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,270.15,218.37
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,282.05,228.07
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,294.31,237.97
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,410.77,332.47
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,539.59,433.68
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,583.56,469.21
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,638.39,513.19
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,469.55,380.74
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,265.94,215.0
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,493.46,404.89
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,707.81,574.39
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,656.6,533.41
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,588.19,480.75
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,407.21,337.17
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,211.75,174.38
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,193.54,160.08
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,175.26,145.13
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,451.0,382.91
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,661.85,552.68
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,603.7,505.89
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,545.1,459.27
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,461.32,390.08
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,379.9,319.09
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,269.06,217.42
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,149.97,24.44
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,56.34,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,8.19,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,14.17,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,28.08,18.85
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,41.6,32.56
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,51.53,42.27
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,61.14,51.41
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,69.08,58.63
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,74.12,62.96
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,76.1,64.36
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,78.09,65.7
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,79.2,66.37
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,91.82,65.22
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,142.8,87.48
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,195.93,124.63
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,248.81,168.63
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,302.71,216.45
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,361.22,268.53
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,413.57,315.18
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,425.38,332.8
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,416.84,330.68
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,498.78,395.77
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,601.03,476.42
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,640.95,508.72
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,678.8,539.27
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,616.8,491.45
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,531.75,424.22
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,603.7,482.89
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,674.38,539.2
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,638.76,510.98
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,587.9,471.66
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,637.82,512.57
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,676.96,544.7
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,626.56,505.8
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,560.31,455.13
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,513.85,419.55
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,466.17,382.41
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,319.32,264.2
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,161.48,132.11
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,141.23,115.87
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,121.03,99.03
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,100.57,81.81
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,79.83,64.0
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,60.39,46.94
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,40.25,29.05
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,23.37,13.77
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,8.79,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,4.55,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,8.64,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,15.61,0.0
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,27.35,18.3
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,38.63,29.65
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,44.91,35.88
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,51.03,41.71
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,54.37,44.77
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,57.65,47.64
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,59.26,48.81
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,67.09,55.56
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,68.42,56.47
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,86.02,56.35
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,140.74,81.35
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,197.03,121.79
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,253.07,169.46
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,309.72,220.62
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,365.16,271.18
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,420.05,320.51
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,434.15,340.23
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,421.0,334.06
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,509.85,404.15
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,618.6,489.14
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,602.4,476.09
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,564.86,445.95
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,593.83,467.81
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,622.46,488.44
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,724.45,566.48
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,819.63,635.43
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,744.11,578.38
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,632.42,494.21
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,763.8,595.16
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,873.95,671.85
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,871.24,669.76
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,864.86,666.89
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,850.57,659.17
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,832.88,649.24
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,805.55,632.16
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,775.32,612.92
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,738.56,588.33
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,695.32,558.41
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,638.25,517.83
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,580.73,475.13
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,499.32,413.0
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,420.33,347.93
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,309.0,249.68
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,193.1,78.73
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,74.54,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,9.55,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,16.52,0.4
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,29.97,20.89
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,43.04,33.89
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,51.8,42.44
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,62.44,52.45
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,67.26,56.85
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,71.95,60.96
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,73.25,61.75
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,74.6,62.56
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,75.83,63.23
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,96.28,64.0
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,148.43,89.48
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,202.57,128.76
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,262.73,179.46
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,316.96,227.76
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,370.25,275.61
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,423.29,322.62
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,473.76,367.59
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,523.38,410.85
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,569.66,449.62
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,614.07,485.81
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,655.08,519.26
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,693.92,550.45
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,727.6,576.11
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,758.5,599.19
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,784.45,618.97
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,807.28,635.87
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,820.97,645.75
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,835.01,656.03
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,765.82,604.94
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,685.01,543.72
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,697.97,556.0
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,707.92,565.52
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,744.76,595.19
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,769.06,614.37
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,665.74,538.2
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,556.19,453.63
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,598.67,490.43
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,641.2,524.36
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,574.89,473.65
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,506.15,419.61
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,424.17,353.16
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,345.82,286.43
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,246.93,198.8
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,142.15,67.39
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,49.74,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,10.01,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,17.95,3.52
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,32.56,22.85
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,47.39,37.06
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,55.28,44.54
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,62.98,51.54
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,70.16,57.92
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,74.67,61.75
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,73.56,60.34
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,72.73,59.19
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,73.65,59.7
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,97.3,61.52
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,147.1,85.42
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,205.93,127.66
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,259.88,172.17
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,314.69,219.49
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,367.43,264.86
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,420.73,309.82
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,472.65,353.49
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,523.68,395.0
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,572.44,432.82
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,617.97,466.94
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,659.73,499.28
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,699.22,529.35
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,734.54,555.47
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,767.22,579.34
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,793.78,599.18
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,817.13,616.7
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,833.99,629.93
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,853.8,645.37
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,861.51,652.61
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,865.56,657.67
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,705.09,545.36
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,528.4,412.44
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,683.2,535.01
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,819.62,634.27
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,793.07,615.15
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,759.63,592.64
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,717.14,565.08
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,672.9,535.49
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,612.58,491.87
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,552.05,446.48
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,470.88,384.29
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,392.07,319.75
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,286.92,229.05
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,179.97,96.91
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,66.76,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,10.46,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,18.09,5.4
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,30.85,21.2
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,42.37,32.19
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,47.59,37.24
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,52.74,41.97
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,55.97,44.79
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,59.12,47.43
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,59.92,47.81
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,67.03,53.72
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,67.92,54.21
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,96.41,57.19
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,149.39,84.13
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,204.46,124.38
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,259.92,176.23
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,308.55,222.93
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,355.54,263.74
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,401.64,303.19
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,431.29,330.49
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,452.05,349.0
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,484.84,374.95
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,519.3,401.74
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,502.11,388.96
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,473.73,367.01
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,577.99,449.31
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,687.36,533.97
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,717.74,557.26
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,746.72,579.83
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,760.92,591.32
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,772.3,600.87
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,767.41,598.11
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,759.12,593.0
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,804.89,628.17
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,841.52,655.32
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,780.99,613.33
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,712.83,565.7
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,730.91,580.54
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,744.59,591.56
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,700.55,560.54
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,654.85,527.96
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,595.14,483.71
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,535.16,437.7
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,454.58,373.5
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,376.27,307.83
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,270.71,216.38
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,166.0,96.82
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,59.67,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,8.19,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,15.86,5.09
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,33.09,23.01
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,49.85,38.58
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,65.45,52.81
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,81.63,67.27
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,97.15,80.84
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,112.33,93.83
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,124.28,103.77
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,140.37,117.13
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,115.88,95.48
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,99.17,77.03
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,149.02,110.0
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,238.12,172.7
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,268.09,200.2
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,295.72,225.58
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,336.64,255.0
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,393.1,298.23
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,415.48,319.1
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,424.93,328.46
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,419.83,325.04
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,406.79,314.83
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,433.21,335.66
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,460.8,357.29
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,494.63,384.13
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,536.93,417.26
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,608.06,474.28
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,693.33,541.1
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,699.76,546.54
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,703.58,550.41
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,666.16,521.66
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,612.9,481.18
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,691.83,544.91
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,761.55,600.43
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,762.51,602.44
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,759.55,602.01
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,740.26,588.7
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,718.12,573.37
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,670.71,540.15
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,621.7,505.02
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,562.77,460.22
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,508.82,417.6
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,428.15,352.32
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,350.89,287.06
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,254.87,203.53
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,157.94,97.64
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,55.01,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,10.91,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,20.75,9.38
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,36.31,25.69
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,51.97,40.18
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,68.49,55.1
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,84.54,69.29
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,99.47,82.19
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,113.95,94.4
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,125.46,103.83
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,143.54,118.71
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,149.92,123.69
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,169.65,126.4
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,201.37,143.52
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,234.39,164.82
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,279.52,203.75
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,311.78,232.47
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,345.74,259.74
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,379.86,286.68
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,340.76,260.08
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,284.07,218.18
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,339.41,260.03
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,400.45,305.14
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,418.7,318.83
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,437.2,332.93
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,427.29,325.12
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,408.4,310.79
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,531.19,404.83
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,656.58,497.56
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,673.23,510.08
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,688.18,522.39
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,673.36,512.87
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,642.87,492.64
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,658.35,505.18
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,658.66,506.94
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,696.96,537.62
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,738.03,568.32
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,632.49,492.42
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,519.51,409.01
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,481.99,383.15
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,443.73,355.49
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,395.85,319.57
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,347.96,282.49
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,290.47,236.55
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,234.19,189.63
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,161.33,126.96
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,75.61,46.32
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,27.87,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.55,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.78,1.09
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,21.57,13.18
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,34.41,24.92
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,50.19,39.18
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,65.52,52.8
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,80.27,65.8
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,94.86,78.44
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,122.82,102.32
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,144.73,120.55
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,157.13,130.41
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,187.79,145.52
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,207.24,157.67
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,238.24,180.19
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,274.62,200.02
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,336.16,242.8
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,381.25,280.36
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,427.84,318.57
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,473.23,355.94
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,518.44,392.27
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,560.61,424.82
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,602.62,456.44
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,587.18,445.06
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,554.67,420.47
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,561.96,425.87
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,566.8,429.02
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,527.42,400.61
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,490.62,373.65
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,466.92,356.17
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,429.2,328.26
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,491.67,376.85
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,556.93,426.27
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,591.21,453.82
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,623.72,480.37
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,635.72,490.56
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,630.57,488.96
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,391.46,309.58
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,131.08,101.3
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,115.12,89.46
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,99.03,76.74
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,83.89,64.45
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,68.6,51.83
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,51.95,37.94
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,35.3,23.82
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,23.35,13.48
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,11.43,2.37
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,5.91,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,4.09,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,7.9,0.58
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,16.27,8.52
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,24.65,16.22
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,33.94,24.62
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,43.24,32.9
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,52.55,41.12
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,61.89,49.24
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,88.63,72.34
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,114.15,93.95
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,90.02,72.87
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,62.83,46.88
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,120.64,93.87
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,175.96,137.64
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,191.64,149.66
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,207.75,162.1
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,132.64,102.37
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,50.52,35.95
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,155.3,120.63
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,258.62,201.67
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,253.85,197.33
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,248.46,192.85
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,198.05,153.51
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,145.82,112.25
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,89.02,66.86
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,31.91,20.51
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,65.24,47.72
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,98.8,74.91
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,197.44,154.05
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,313.08,244.28
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,305.9,238.81
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,298.42,233.51
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,512.66,405.02
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,716.51,559.9
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,764.76,595.39
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,800.19,620.6
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,772.54,601.19
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,742.4,580.39
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,700.89,551.25
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,657.73,520.35
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,607.92,482.71
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,557.3,443.3
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,480.51,386.05
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,405.9,326.68
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,311.3,247.4
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,221.73,154.73
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,82.23,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
