Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,105.17,87.94
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,114.79,95.9
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,92.6,75.91
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,74.55,59.7
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,109.72,65.46
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,170.06,101.45
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,222.29,140.28
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,276.75,185.66
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,331.66,234.36
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,387.07,283.8
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,440.94,330.94
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,494.72,376.96
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,495.13,381.88
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,468.66,362.46
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,471.67,365.37
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,468.42,362.97
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,608.91,475.32
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,761.92,594.96
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,795.17,618.31
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,821.13,636.05
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,845.24,653.58
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,866.16,668.9
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,880.21,679.44
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,890.75,687.67
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,895.67,693.13
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,897.07,696.3
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,895.5,696.48
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,885.2,690.59
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,866.08,679.24
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,843.86,665.72
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,814.35,645.58
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,782.24,623.47
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,737.23,592.44
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,690.54,559.63
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,637.05,519.97
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,582.75,478.61
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,505.02,417.91
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,427.21,354.07
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,330.09,271.01
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,239.84,190.03
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,123.07,54.79
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,10.56,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,27.29,16.73
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,43.56,32.35
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,60.43,47.74
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,74.38,60.28
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,85.04,69.62
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,95.34,78.39
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,117.18,97.12
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,139.95,116.37
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,149.2,123.61
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,164.43,135.82
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,186.24,143.25
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,217.19,167.11
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,245.89,188.02
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,268.71,204.83
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,293.7,224.69
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,318.96,244.73
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,374.58,285.21
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,448.5,340.79
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,480.25,366.46
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,509.64,389.53
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,406.49,313.25
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,281.1,216.63
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,343.17,264.89
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,408.44,314.51
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,511.06,393.13
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,624.23,477.61
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,645.2,493.36
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,665.45,509.12
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,652.93,500.37
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,637.9,489.91
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,595.75,458.85
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,536.26,414.96
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,604.91,469.4
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,657.11,510.99
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,745.24,580.03
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,819.98,637.11
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,727.05,570.69
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,642.13,508.21
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,622.93,496.4
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,600.51,481.4
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,539.76,434.41
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,480.25,387.57
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,413.43,336.62
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,348.28,284.66
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,256.41,208.61
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,182.47,143.86
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,91.12,44.91
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.19,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,15.59,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,28.85,18.87
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,41.42,31.35
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,52.03,41.41
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,62.26,50.85
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,69.12,57.0
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,77.25,64.09
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,80.38,66.57
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,83.38,68.87
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,117.36,98.33
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,165.31,139.25
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,179.12,134.89
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,216.13,156.34
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,256.13,188.72
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,293.04,220.07
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,330.03,250.45
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,366.79,280.22
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,370.99,285.87
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,363.15,280.82
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,349.16,270.44
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,330.9,256.4
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,436.31,337.58
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,557.4,428.1
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,512.02,392.93
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,454.35,348.83
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,475.27,364.73
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,492.26,377.18
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,458.21,351.86
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,429.13,330.24
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,460.04,354.41
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,504.84,388.04
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,435.36,336.93
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,376.49,293.31
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,313.38,245.69
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,235.19,185.16
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,156.93,123.73
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,80.65,61.78
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,80.23,61.76
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,79.94,61.73
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,61.46,46.54
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,43.25,31.38
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,37.04,26.19
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,30.84,20.93
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,24.65,15.65
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,18.46,10.29
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,12.74,5.22
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.02,0.17
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,3.07,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,5.26,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,8.34,1.9
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,11.42,4.76
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,14.95,7.96
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,18.48,11.11
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,36.16,26.99
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,53.9,42.72
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,61.91,49.55
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,69.93,56.31
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,93.88,73.53
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,117.07,92.48
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,147.71,117.15
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,178.82,141.95
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,165.73,131.13
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,151.54,119.54
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,186.32,147.11
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,221.85,174.82
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,232.57,182.99
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,243.48,191.37
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,238.83,187.25
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,233.85,182.95
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,248.27,194.39
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,263.02,206.03
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,251.13,196.9
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,238.82,187.49
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,221.61,174.16
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,203.98,160.41
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,183.7,144.45
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,163.09,128.09
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,138.02,108.18
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,112.8,87.93
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,93.5,72.27
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,74.48,56.7
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,56.66,42.02
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,38.89,27.23
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,47.74,34.8
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,56.59,42.39
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,39.72,28.3
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,22.91,14.07
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,19.81,11.46
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,16.71,8.82
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,13.62,6.17
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,10.54,3.48
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,7.46,0.74
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.38,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.19,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,8.19,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,14.5,0.0
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,24.33,15.23
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,33.81,24.38
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,54.89,43.54
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,78.7,64.91
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,95.32,79.55
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,111.57,93.56
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,127.73,107.2
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,143.47,120.25
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,145.8,121.38
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,144.53,119.45
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,136.94,86.85
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,180.12,103.85
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,237.2,149.04
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,295.73,199.47
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,354.02,251.69
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,412.5,303.92
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,469.12,353.9
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,525.08,402.14
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,578.45,447.02
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,630.45,489.56
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,678.57,527.26
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,724.51,562.27
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,767.53,595.43
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,808.02,625.39
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,842.4,649.72
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,873.62,671.8
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,901.0,690.72
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,925.01,707.28
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,942.1,719.65
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,955.51,729.66
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,963.71,737.36
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,968.19,742.71
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,964.78,741.39
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,957.69,737.74
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,943.73,730.25
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,926.38,720.51
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,909.19,709.93
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,880.02,690.86
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,840.71,664.46
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,799.14,636.05
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,745.21,598.18
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,690.21,558.43
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,623.66,509.78
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,553.03,455.3
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,457.2,377.5
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,366.74,298.15
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,225.36,148.32
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,61.6,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,10.01,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,18.1,4.14
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,28.3,19.38
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,38.11,28.99
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,43.93,34.66
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,49.57,39.93
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,53.66,43.5
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,57.58,46.79
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,59.4,48.18
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,67.44,55.12
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,69.64,56.77
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,75.8,61.9
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,129.88,74.25
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,186.15,111.74
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,243.64,158.76
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,301.96,210.02
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,364.86,265.73
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,421.34,315.77
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,476.08,363.3
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,530.06,408.69
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,581.52,451.45
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,631.63,491.83
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,678.58,527.67
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,723.59,560.87
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,764.68,591.3
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,803.28,619.02
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,838.1,641.41
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,870.11,661.63
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,896.08,678.31
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,918.71,692.68
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,936.49,703.76
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,950.73,712.52
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,957.89,716.65
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,961.38,718.51
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,958.23,716.94
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,960.58,719.24
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,945.81,710.33
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,927.6,699.47
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,901.45,683.4
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,872.3,665.36
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,831.72,639.79
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,788.94,612.35
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,740.81,579.38
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,686.68,541.21
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,614.08,490.22
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,542.78,437.39
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,446.13,361.49
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,354.75,283.82
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,220.75,148.83
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,60.29,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,10.46,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,18.1,5.98
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,29.88,20.92
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,40.51,31.21
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,46.62,37.06
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,52.53,42.47
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,55.31,44.83
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,58.04,47.02
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,59.82,48.36
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,67.89,55.29
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,68.58,55.47
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,77.36,53.27
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,131.6,73.94
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,187.91,111.86
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,244.62,158.15
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,302.1,208.34
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,364.43,263.56
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,420.1,313.16
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,474.38,360.24
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,527.52,405.02
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,577.46,446.72
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,626.03,486.26
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,670.95,521.23
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,713.57,553.55
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,752.82,583.83
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,789.59,611.84
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,820.8,632.92
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,848.88,651.74
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,872.44,668.36
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,900.41,688.13
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,911.22,696.37
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,918.19,702.26
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,922.72,707.65
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,923.69,710.78
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,912.05,703.96
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,903.48,699.53
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,844.08,660.09
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,781.74,618.16
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,699.56,558.58
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,625.1,502.68
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,636.61,515.31
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,649.63,527.45
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,578.32,473.12
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,516.03,424.19
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,449.63,372.95
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,384.88,320.76
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,302.43,251.08
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,210.04,171.04
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,116.61,80.04
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.46,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,10.55,1.7
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,24.24,15.54
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,37.73,28.0
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,53.18,42.11
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,68.45,55.83
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,84.67,70.12
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,100.71,83.97
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,120.54,100.89
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,140.05,117.25
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,155.96,130.3
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,180.32,142.85
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,201.28,154.49
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,240.54,181.23
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,274.72,207.04
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,303.54,229.64
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,314.98,242.74
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,314.84,245.28
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,322.11,250.92
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,327.77,255.06
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,397.21,308.93
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,480.25,373.03
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,431.46,334.86
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,372.2,288.08
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,355.12,275.02
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,336.24,260.41
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,365.15,282.38
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,395.41,305.12
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,429.67,331.65
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,465.51,359.22
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,446.26,344.62
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,425.74,329.23
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,399.76,310.14
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,372.69,290.23
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,562.82,440.7
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,738.88,573.77
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,437.1,347.27
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,116.59,89.71
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,153.45,120.61
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,193.2,153.24
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,118.17,92.72
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,48.57,35.21
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,41.91,29.77
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,35.26,24.25
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,28.62,18.7
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,21.99,13.06
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,16.26,8.07
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,10.53,3.05
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,5.7,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.91,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.27,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.38,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,10.09,2.99
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,15.82,8.18
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,22.88,14.54
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,29.95,20.86
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,37.92,27.88
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,45.9,34.82
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,89.84,73.03
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,129.59,107.03
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,144.44,119.1
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,159.83,125.51
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,140.31,109.07
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,117.34,90.28
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,125.19,96.22
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,133.09,102.14
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,147.2,113.12
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,161.7,124.4
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,136.6,104.13
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,110.46,83.09
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,113.2,85.19
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,115.96,87.29
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,187.34,143.53
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,259.77,199.69
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,341.85,263.44
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,427.7,329.29
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,457.21,351.84
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,495.69,381.12
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,400.85,309.39
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,298.95,230.93
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,342.76,265.41
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,378.23,293.1
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,342.59,265.76
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,291.17,226.29
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,255.99,199.21
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,220.3,171.5
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,199.54,155.8
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,178.59,139.74
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,167.62,131.34
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,156.72,122.94
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,139.0,108.94
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,121.21,94.75
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,105.18,81.9
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,89.01,68.76
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,72.68,55.38
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,56.11,41.53
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,40.39,28.09
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,25.56,15.32
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,14.96,5.43
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,11.82,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,21.88,11.32
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,38.29,27.85
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,54.29,42.65
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,69.87,56.94
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,85.06,70.6
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,55.73,44.44
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,22.02,14.17
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,82.86,68.26
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,136.14,114.56
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,152.32,127.81
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,169.43,135.17
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,143.81,98.05
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,204.03,127.53
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,256.96,171.14
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,312.04,219.14
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,363.3,269.41
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,402.63,306.96
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,419.42,323.93
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,420.25,326.21
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,511.25,398.44
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,636.22,497.57
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,684.37,535.66
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,731.23,572.39
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,772.37,605.08
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,811.04,634.36
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,846.85,661.01
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,879.96,685.77
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,906.54,705.65
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,929.77,723.28
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,857.88,672.7
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,758.57,595.49
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,879.19,692.88
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,975.89,765.0
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,973.59,764.53
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,967.63,762.14
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,953.94,754.88
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,936.84,745.29
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,913.48,729.75
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,896.09,718.68
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,858.78,693.53
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,819.16,666.39
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,766.93,629.05
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,713.58,589.87
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,644.75,537.04
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,582.81,487.44
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,487.8,408.46
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,397.91,329.19
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,267.13,202.09
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,100.13,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,12.73,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,22.92,13.42
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,31.14,22.75
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,39.09,30.6
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,43.67,35.08
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,48.12,39.24
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,55.25,45.71
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,57.74,47.79
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,59.26,48.93
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,60.74,50.0
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,61.38,50.3
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,87.34,52.04
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,152.83,88.14
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,210.71,131.26
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,268.48,181.11
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,326.94,234.1
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,385.13,287.27
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,443.2,339.4
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,498.85,388.19
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,553.57,434.59
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,605.69,477.15
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,656.24,516.89
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,703.78,553.44
