Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,749.18,587.28
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,790.74,618.5
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,829.66,645.38
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,863.9,667.53
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,895.09,687.37
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,921.22,704.9
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,943.89,720.09
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,961.19,730.93
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,974.82,739.43
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,981.95,744.5
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,985.32,747.26
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,982.19,745.11
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,975.41,740.76
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,961.7,732.7
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,944.6,722.55
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,917.41,705.6
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,896.46,693.05
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,857.18,667.69
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,815.66,640.52
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,762.87,604.11
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,709.01,566.05
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,645.25,521.61
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,577.65,471.72
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,485.4,399.3
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,397.93,325.64
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,271.67,207.2
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,108.85,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,12.28,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,21.83,12.62
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,29.2,20.56
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,36.35,27.41
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,40.64,31.5
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,49.02,39.13
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,51.29,40.97
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,53.53,42.7
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,55.21,43.88
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,56.83,44.97
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,57.6,45.3
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,96.74,56.18
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,152.47,84.58
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,209.74,126.75
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,267.4,175.55
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,325.69,227.26
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,382.64,278.28
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,439.42,328.36
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,494.49,376.0
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,548.62,421.53
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,600.39,464.66
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,650.63,505.51
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,697.47,542.0
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,742.2,576.02
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,782.76,606.98
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,820.69,633.97
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,854.17,658.02
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,884.59,679.92
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,910.14,698.12
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,932.3,714.03
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,948.05,724.52
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,960.15,732.62
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,966.02,739.09
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,968.21,743.22
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,961.08,739.58
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,950.44,733.69
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,934.86,723.75
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,925.35,718.26
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,893.28,696.8
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,858.58,673.53
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,817.79,646.93
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,780.03,622.16
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,717.0,577.86
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,653.97,532.47
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,582.47,478.63
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,512.32,423.57
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,410.54,339.86
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,312.9,255.66
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,181.88,137.4
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,17.08,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,7.73,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,13.48,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,27.18,17.77
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,35.65,26.88
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,43.84,34.91
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,48.6,39.59
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,53.22,43.94
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,56.36,46.71
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,59.37,49.25
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,67.34,56.38
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,69.24,57.9
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,70.92,59.11
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,105.53,64.34
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,161.83,95.75
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,220.11,140.85
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,278.72,192.32
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,344.48,251.7
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,402.0,305.0
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,459.52,357.54
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,514.91,406.42
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,569.47,453.12
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,621.79,497.48
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,672.71,539.45
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,720.35,576.74
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,765.99,611.4
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,807.23,643.01
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,845.9,670.7
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,881.37,694.53
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,914.0,716.13
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,940.11,733.96
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,962.8,749.39
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,981.3,760.53
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,996.19,769.21
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,1002.95,773.8
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,1005.94,776.0
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,1002.69,774.64
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,995.72,770.96
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,981.5,763.33
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,973.33,760.09
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,947.47,743.72
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,918.52,725.34
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,878.92,699.5
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,837.0,671.67
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,783.29,633.45
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,734.17,597.81
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,663.78,546.76
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,594.37,494.05
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,499.84,417.55
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,409.93,340.25
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,281.85,222.33
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,145.95,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,55.11,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,12.44,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,25.15,16.51
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,33.69,25.43
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,41.9,33.47
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,46.33,37.76
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,50.62,41.73
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,54.22,44.83
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,57.62,47.65
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,65.04,54.16
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,66.61,55.28
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,66.95,55.28
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,103.9,61.02
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,159.26,92.85
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,216.39,137.38
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,280.89,193.03
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,338.22,244.48
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,394.9,296.02
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,451.48,346.55
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,505.82,394.17
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,558.94,439.39
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,610.0,482.43
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,659.65,523.27
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,705.1,558.85
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,748.02,591.61
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,742.7,585.41
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,718.43,564.51
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,743.05,582.87
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,765.94,599.48
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,855.6,669.81
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,931.86,725.14
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,954.04,741.15
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,964.48,749.48
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,885.49,694.39
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,789.21,622.56
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,765.6,606.64
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,739.52,588.33
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,617.18,495.91
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,494.34,400.45
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,410.97,334.98
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,310.54,254.18
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,253.88,208.79
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,182.97,150.43
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,158.65,130.68
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,134.42,110.55
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,109.45,89.4
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,84.43,67.77
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,62.57,48.67
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,39.75,28.48
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,22.53,12.72
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.91,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.09,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,15.97,0.0
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,30.26,20.16
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,36.44,26.75
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,43.26,33.33
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,47.58,37.45
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,51.79,41.29
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,50.99,40.49
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,55.35,44.28
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,56.93,45.45
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,58.45,46.54
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,59.14,46.88
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,110.08,62.5
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,165.53,94.78
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,222.45,139.16
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,283.97,203.32
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,334.31,255.5
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,370.79,280.49
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,449.42,342.98
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,479.32,372.86
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,494.73,387.51
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,322.36,255.91
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,118.64,91.63
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,321.04,254.91
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,533.49,419.35
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,518.68,407.25
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,500.03,392.61
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,567.8,446.98
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,647.41,509.7
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,481.32,381.23
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,291.98,230.39
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,438.46,347.68
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,569.62,449.94
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,670.01,531.06
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,771.9,612.2
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,710.67,565.8
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,663.06,529.38
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,350.24,285.53
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,24.74,15.02
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,461.06,383.73
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,866.18,699.51
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,645.17,530.34
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,408.55,338.51
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,563.56,469.65
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,678.14,561.97
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,606.86,506.35
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,536.69,450.33
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,452.59,380.3
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,372.2,309.4
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,253.73,200.93
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,126.65,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,46.1,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,13.57,0.27
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,27.59,18.63
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,34.29,25.48
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,40.81,31.72
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,44.92,35.66
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,48.9,39.33
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,55.26,44.97
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,56.95,46.26
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,58.49,47.39
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,59.96,48.44
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,60.26,48.43
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,115.87,65.81
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,172.65,100.14
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,230.9,146.28
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,288.75,196.89
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,347.32,249.69
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,405.22,302.48
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,462.91,354.18
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,518.47,402.34
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,573.11,448.29
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,625.66,492.1
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,676.64,533.56
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,669.39,526.25
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,641.63,502.07
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,654.32,511.84
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,660.28,516.16
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,469.67,371.07
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,242.29,190.59
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,204.9,161.55
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,166.89,131.23
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,305.15,242.64
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,445.39,351.92
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,572.02,453.45
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,702.32,555.57
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,641.06,508.78
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,561.13,448.42
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,374.15,303.11
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,160.38,128.41
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,91.9,72.14
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,28.25,18.49
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,77.12,60.33
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,134.4,109.12
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,461.44,389.98
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,714.65,588.79
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,645.95,534.55
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,578.24,481.62
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,491.49,410.86
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,408.72,339.41
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,288.6,230.96
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,163.64,26.66
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,61.52,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,14.35,2.44
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,29.24,20.28
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,35.87,27.09
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,42.33,33.37
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,46.37,37.26
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,50.29,40.89
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,56.37,46.3
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,57.66,47.24
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,59.18,48.45
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,60.64,49.6
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,107.88,91.94
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,187.11,144.95
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,185.08,124.78
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,237.9,154.68
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,297.23,208.7
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,357.33,265.3
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,416.25,321.22
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,474.92,376.13
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,531.94,427.74
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,587.91,476.95
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,640.83,523.25
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,692.13,567.09
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,740.2,606.22
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,785.98,642.53
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,827.96,675.06
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,867.24,704.23
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,901.92,730.04
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,933.48,753.45
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,960.12,773.21
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,983.27,790.45
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1000.67,803.54
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1014.34,814.06
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1022.22,820.12
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1026.3,823.6
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,1022.45,821.87
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1014.9,817.66
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,1000.61,809.82
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,982.86,799.56
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,964.88,787.77
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,934.45,766.72
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,896.22,740.42
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,855.62,712.03
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,799.12,669.57
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,747.38,630.08
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,677.88,576.63
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,609.23,522.08
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,517.93,445.22
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,430.74,367.9
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,306.91,253.39
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,179.87,53.39
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,68.43,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,13.38,3.29
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,27.34,19.21
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,34.06,26.1
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,40.56,32.48
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,44.28,36.06
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,52.45,43.62
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,55.76,46.41
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,58.92,48.99
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,60.34,50.02
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,61.7,50.97
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,63.22,52.06
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,117.38,66.18
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,182.03,109.33
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,239.08,154.72
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,296.51,204.56
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,353.79,254.9
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,409.16,304.08
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,464.29,352.15
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,517.75,397.75
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,569.47,440.64
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,619.03,481.16
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,667.17,519.67
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,710.69,553.39
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,751.64,584.52
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,789.96,613.39
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,825.85,638.93
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,856.8,660.12
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,884.84,679.3
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,873.79,672.17
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,840.1,646.53
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,838.36,645.67
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,833.46,642.26
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,848.35,655.42
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,865.28,669.81
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,913.27,705.88
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,948.83,731.9
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,930.79,720.73
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,915.66,712.27
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,887.59,694.78
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,856.81,675.4
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,742.05,595.05
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,622.69,508.09
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,568.55,468.28
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,514.85,427.18
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,458.01,383.58
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,401.7,338.67
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,333.83,281.62
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,268.53,224.47
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,168.34,135.56
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,78.48,27.17
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,27.48,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.38,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,8.77,2.16
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,14.5,7.56
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,20.23,12.94
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,26.85,19.06
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,33.49,25.09
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,85.69,72.26
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,130.13,111.47
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,138.57,118.26
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,143.4,121.85
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,161.83,137.24
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,187.64,150.36
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,209.67,167.0
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,232.65,184.72
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,267.63,211.02
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,306.24,240.29
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,334.19,262.02
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,356.27,279.16
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,417.07,325.93
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,482.65,376.76
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,510.3,398.12
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,536.97,418.38
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,629.27,492.02
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,736.31,576.03
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,774.31,604.91
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,810.11,632.1
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,785.98,611.23
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,746.47,578.77
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,766.64,594.5
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,785.04,608.63
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,865.08,670.29
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,935.91,721.09
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,939.07,723.85
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,938.78,724.77
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,936.42,724.76
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,924.57,718.19
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,867.52,678.37
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,807.6,636.32
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,794.93,628.62
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,778.65,618.09
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,669.33,537.85
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,571.73,463.01
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,499.95,409.23
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,447.65,368.88
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,391.66,324.79
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,336.68,280.12
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,271.73,225.14
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,208.82,170.41
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,122.63,95.26
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,37.71,12.45
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,15.88,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,20.5,9.45
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,35.43,25.17
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,52.97,41.42
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,70.15,57.15
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,86.38,71.76
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,102.31,85.81
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,87.99,72.81
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,73.15,59.39
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,99.86,82.59
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,125.65,104.63
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,110.01,90.55
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,93.22,72.24
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,120.27,94.21
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,147.3,115.85
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,120.45,93.79
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,92.06,70.52
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,114.75,88.89
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,137.55,107.16
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,165.5,129.17
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,193.98,151.37
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,159.87,124.17
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,124.54,95.87
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,167.01,129.95
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,210.21,164.19
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,381.45,298.84
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,558.63,432.27
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,415.09,322.96
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,247.05,192.13
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,389.58,304.36
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,544.45,421.08
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,457.84,355.37
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,378.9,295.12
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,295.39,231.26
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,200.26,156.7
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,331.62,262.49
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,475.76,374.27
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,719.19,565.35
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,922.43,712.03
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,585.62,466.92
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,193.44,153.09
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,540.27,439.63
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,806.33,638.77
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,767.06,608.36
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,721.19,575.44
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,655.88,529.12
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,591.32,481.4
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,506.87,415.6
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,426.1,348.92
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,308.94,247.66
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,191.85,99.09
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,72.07,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,10.01,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,20.68,10.75
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,32.17,23.24
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,39.08,30.1
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,45.77,36.49
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,49.62,40.06
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,53.35,43.36
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,55.33,44.87
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,63.01,51.46
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,64.24,52.37
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,65.41,53.22
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,76.19,51.5
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,130.77,73.22
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,186.69,111.68
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,252.22,165.74
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,309.54,216.72
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,366.91,268.47
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,422.82,318.18
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,478.55,366.33
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,532.32,411.22
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,584.8,453.15
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,635.03,493.57
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,683.86,531.77
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,728.89,565.11
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,771.82,595.95
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,811.64,624.42
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,849.0,649.65
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,880.3,669.28
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,908.51,686.67
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,932.48,701.3
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,953.19,713.58
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,914.86,687.19
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,850.66,640.7
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,838.33,632.83
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,822.99,622.34
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,797.46,604.71
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,769.37,585.39
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,741.43,567.32
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,711.56,547.75
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,635.02,494.65
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,575.7,452.78
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,529.25,420.7
