Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,482.15,387.26
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,436.73,353.39
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,391.96,319.22
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,345.88,284.61
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,299.64,248.47
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,227.29,188.85
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,170.81,140.31
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,109.73,86.14
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,36.29,16.18
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,15.21,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,10.91,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,21.88,12.26
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,33.74,24.75
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,40.99,31.89
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,47.97,38.54
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,52.49,42.7
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,56.83,46.54
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,59.34,48.51
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,61.73,50.3
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,69.48,56.94
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,70.77,57.76
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,85.19,56.82
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,138.41,79.71
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,192.41,117.21
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,248.17,163.17
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,304.2,212.55
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,367.18,268.02
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,422.16,317.23
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,477.11,365.44
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,530.16,410.26
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,582.4,453.01
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,632.28,492.46
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,680.82,529.65
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,725.45,563.12
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,768.11,594.29
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,807.08,622.33
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,843.6,647.31
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,876.92,670.28
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,907.48,691.31
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,931.72,708.03
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,952.71,722.63
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,968.45,732.42
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,980.71,740.0
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,986.7,744.91
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,989.13,747.66
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,984.57,745.9
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,986.55,748.81
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,971.26,741.04
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,952.65,731.24
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,926.03,715.07
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,896.55,696.92
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,856.82,671.42
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,814.95,644.09
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,768.94,612.1
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,716.79,574.93
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,648.83,526.48
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,581.75,476.66
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,494.84,408.95
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,411.74,340.16
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,299.63,242.89
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,189.85,115.9
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,69.81,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,24.14,14.57
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,35.45,26.45
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,45.47,36.16
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,55.14,45.29
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,55.55,45.68
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,54.76,44.81
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,57.63,47.13
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,60.33,49.21
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,67.96,55.79
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,69.34,56.7
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,87.43,56.26
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,141.79,81.11
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,197.19,120.57
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,254.26,168.37
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,318.69,225.26
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,375.83,276.89
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,418.11,319.02
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,456.23,354.19
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,514.43,401.28
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,592.71,464.12
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,642.73,504.91
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,691.29,543.59
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,736.22,577.67
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,779.08,609.32
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,818.08,637.53
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,854.56,662.78
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,807.88,625.44
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,736.23,567.61
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,776.06,597.97
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,815.36,626.97
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,851.83,653.62
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,889.91,681.13
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,840.22,645.16
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,790.25,609.14
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,794.44,614.39
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,795.76,617.33
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,734.45,573.53
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,655.37,516.68
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,712.07,563.18
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,752.63,596.45
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,698.26,558.27
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,650.95,525.19
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,599.43,486.95
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,548.13,448.09
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,493.41,407.36
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,438.77,365.06
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,369.84,308.84
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,303.69,252.48
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,219.28,177.99
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,134.0,84.98
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,43.94,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.64,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,16.25,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,25.69,16.2
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,36.25,27.14
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,46.2,36.72
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,54.19,44.26
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,50.79,41.15
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,48.15,38.6
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,58.26,47.51
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,63.52,51.88
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,71.36,58.59
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,84.27,69.7
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,105.77,72.77
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,154.49,98.2
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,203.68,128.71
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,266.48,175.95
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,323.93,226.81
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,381.82,278.45
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,438.82,328.67
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,495.51,377.24
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,550.08,422.78
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,603.63,466.02
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,654.3,506.65
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,703.36,545.0
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,749.22,579.01
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,792.97,610.58
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,832.92,638.35
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,870.24,663.9
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,903.1,684.98
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,932.91,703.89
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,958.23,720.6
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,980.19,735.09
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,995.44,745.73
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,1007.07,754.15
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,1013.12,758.5
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,1015.49,760.62
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,1011.36,759.22
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,1003.67,755.67
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,987.44,746.05
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,967.88,734.39
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,950.72,724.46
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,920.78,705.85
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,881.42,680.97
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,839.86,654.29
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,787.02,617.93
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,738.51,584.04
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,671.61,537.63
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,605.52,489.87
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,519.05,424.18
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,436.35,357.64
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,323.9,261.96
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,216.57,145.18
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,80.88,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,7.28,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,12.6,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,25.12,15.95
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,36.85,27.67
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,43.11,33.76
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,49.19,39.39
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,53.26,43.08
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,57.18,46.47
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,58.96,47.76
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,66.94,54.51
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,68.34,55.43
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,69.66,56.28
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,94.69,57.67
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,148.91,84.22
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,203.68,123.55
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,260.06,170.18
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,324.12,225.54
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,380.34,274.9
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,435.38,322.51
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,490.32,368.83
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,542.88,412.02
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,594.55,453.18
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,643.88,492.04
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,691.77,528.81
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,736.64,561.47
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,779.57,591.89
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,818.09,618.75
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,854.13,643.05
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,886.62,664.85
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,916.27,684.71
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,940.32,700.85
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,961.12,714.93
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,976.28,724.04
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,987.98,731.01
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,993.26,734.76
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,994.98,736.39
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,989.77,734.26
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,991.39,736.87
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,976.02,729.18
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,957.37,719.56
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,930.04,702.84
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,899.85,684.24
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,860.0,659.08
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,823.63,636.08
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,772.08,600.78
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,719.6,564.23
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,651.9,518.01
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,585.03,470.37
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,499.47,405.0
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,417.53,338.69
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,307.65,246.45
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,204.06,139.48
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,74.36,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,7.73,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,13.72,0.0
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,24.52,15.3
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,34.89,25.4
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,41.67,31.72
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,48.18,37.55
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,51.89,40.82
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,55.46,43.83
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,58.36,46.17
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,61.09,48.29
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,68.78,54.59
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,70.07,55.26
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,98.33,57.88
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,151.75,84.56
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,205.52,122.59
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,260.96,167.22
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,323.32,218.65
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,379.18,265.06
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,433.86,310.59
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,488.36,354.55
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,541.4,395.07
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,593.55,433.12
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,642.94,469.04
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,690.89,502.74
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,735.12,531.85
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,777.3,558.62
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,816.09,583.11
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,852.42,605.54
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,884.75,625.11
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,914.23,642.88
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,938.17,657.53
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,958.84,670.29
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,973.86,680.81
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,985.41,689.45
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,990.47,693.28
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,991.97,695.19
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,987.13,694.52
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,978.86,691.96
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,972.81,688.89
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,953.42,677.68
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,926.04,662.74
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,895.85,646.06
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,856.96,622.74
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,815.96,597.87
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,769.81,569.19
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,717.86,535.95
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,652.31,495.59
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,587.54,453.43
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,503.46,393.35
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,422.98,331.95
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,317.18,246.94
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,218.61,149.42
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,80.49,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,19.57,0.85
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,29.05,19.18
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,39.86,29.7
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,49.74,38.86
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,59.26,47.41
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,62.4,50.14
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,63.74,51.14
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,75.44,61.16
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,86.71,70.63
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,88.42,71.55
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,90.22,72.55
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,138.41,95.28
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,193.46,131.92
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,232.93,158.74
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,276.48,191.74
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,323.31,232.33
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,368.57,270.02
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,406.37,299.05
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,458.55,339.08
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,513.64,380.69
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,585.25,434.39
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,615.96,456.66
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,637.45,470.9
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,647.36,477.18
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,652.08,479.45
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,691.79,507.62
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,731.75,535.38
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,745.69,545.33
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,757.28,553.86
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,779.32,569.59
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,799.73,584.14
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,824.31,600.8
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,847.01,616.15
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,732.88,538.12
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,613.22,454.43
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,667.46,495.6
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,703.63,523.07
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,731.6,544.87
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,741.05,554.5
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,766.33,575.48
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,794.25,596.1
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,763.89,576.13
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,731.44,555.04
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,664.62,510.06
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,605.36,469.25
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,536.86,421.41
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,470.06,372.75
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,392.02,313.06
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,317.64,253.39
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,213.42,167.67
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,127.73,88.01
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,43.75,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.85,1.71
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,33.77,23.22
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,51.53,39.88
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,66.73,53.86
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,82.68,68.19
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,85.2,70.46
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,82.07,67.56
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,92.83,76.69
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,103.08,85.22
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,93.12,76.24
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,81.95,66.26
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,121.55,78.68
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,177.84,112.67
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,226.32,148.76
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,277.02,190.99
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,324.67,231.69
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,381.8,280.41
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,433.8,325.19
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,486.13,369.09
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,536.51,410.24
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,586.65,449.9
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,634.21,487.3
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,680.66,522.87
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,724.02,554.48
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,765.7,584.05
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,803.12,610.83
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,838.3,634.8
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,868.74,653.99
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,896.49,671.23
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,919.32,685.98
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,939.03,698.65
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,951.46,706.95
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,960.47,713.15
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,893.75,668.73
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,810.53,609.19
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,884.75,665.3
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,949.59,709.4
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,931.75,697.91
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,910.92,685.33
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,880.59,666.38
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,847.81,645.75
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,805.74,619.29
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,761.91,591.23
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,706.22,553.01
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,649.89,513.56
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,576.19,461.49
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,510.8,413.48
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,427.57,348.81
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,348.71,284.56
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,254.19,204.44
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,167.27,121.05
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,55.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,6.37,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,12.32,1.32
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,31.42,21.47
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,49.36,38.21
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,68.19,55.41
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,86.6,71.92
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,97.49,81.41
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,110.68,92.67
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,112.67,93.74
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,119.42,98.88
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,136.32,112.82
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,152.19,125.67
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,183.93,137.85
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,229.73,170.96
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,264.81,197.39
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,299.77,224.82
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,331.98,249.62
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,357.25,269.38
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,387.62,293.94
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,424.77,323.03
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,453.18,344.51
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,481.56,365.61
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,506.13,384.19
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,530.32,402.25
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,576.46,436.26
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,628.69,474.2
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,661.73,499.06
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,698.97,526.88
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,729.27,548.2
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,758.89,568.93
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,755.92,566.53
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,741.07,556.19
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,673.73,507.23
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,588.18,444.59
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,669.65,507.84
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,736.76,559.69
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,705.34,537.6
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,672.04,514.63
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,665.63,511.93
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,657.0,507.56
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,613.34,476.73
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,568.71,445.0
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,538.9,425.01
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,507.42,403.4
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,462.9,370.11
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,418.66,336.51
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,372.5,302.28
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,326.27,266.76
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,269.47,220.53
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,213.93,173.86
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,139.92,110.84
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,80.05,55.99
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,28.69,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.73,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,13.62,6.04
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,22.0,13.77
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,33.05,23.77
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,44.13,33.66
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,55.67,43.89
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,66.9,53.68
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,67.67,54.07
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,68.13,54.16
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,115.46,94.84
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,159.05,131.56
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,133.26,103.98
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,103.33,79.44
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,161.7,125.92
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,219.72,171.27
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,275.74,212.79
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,340.69,261.72
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,323.84,250.29
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,289.25,224.4
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,272.41,211.04
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,245.05,189.42
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,220.85,170.58
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,195.67,150.88
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,195.85,151.03
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,195.98,151.1
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,168.5,129.73
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,140.42,107.71
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,351.74,274.35
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,565.22,433.64
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,430.92,332.44
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,289.03,223.73
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,332.69,258.01
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,367.81,284.96
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,341.01,264.7
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,298.27,232.32
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,345.26,269.54
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,378.31,295.64
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,316.8,248.91
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,239.02,188.69
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,207.3,164.04
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,175.43,138.8
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,171.49,136.2
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,167.8,133.74
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,148.31,118.13
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,128.91,102.43
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,108.34,85.77
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,87.58,68.63
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,68.32,52.35
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,48.55,35.39
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,31.27,20.44
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,15.84,6.67
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.91,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,10.91,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,18.85,7.44
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,30.59,21.01
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,41.14,31.02
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,47.19,36.75
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,53.01,42.05
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,56.47,45.04
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,59.78,47.79
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,61.03,48.54
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,62.23,49.21
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,70.01,55.7
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,71.17,56.38
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,113.47,64.37
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,165.04,94.67
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,218.27,135.43
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,272.97,181.63
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,332.18,240.93
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,371.19,279.81
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,412.52,309.69
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,493.58,372.85
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,368.89,283.69
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,224.2,171.66
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,356.53,273.8
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,503.8,383.57
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,539.66,409.93
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,577.43,438.05
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,438.74,335.28
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,277.7,212.33
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,510.9,392.51
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,751.1,566.47
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,505.26,386.67
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,224.15,170.89
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,467.48,360.58
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,715.65,542.04
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,855.34,647.68
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,978.98,735.56
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,972.12,731.16
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,961.89,725.74
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,945.3,715.78
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,925.59,703.84
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,904.09,690.75
