Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,874.29,671.92
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,835.33,647.21
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,794.5,620.89
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,743.85,586.14
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,692.28,550.04
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,626.48,504.0
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,561.41,456.67
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,483.61,396.44
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,408.6,334.77
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,305.98,248.05
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,215.23,163.08
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,103.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,11.37,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,19.62,8.93
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,30.91,21.66
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,41.0,31.34
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,47.06,37.05
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,52.9,42.3
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,56.78,45.69
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,60.47,48.79
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,62.4,50.24
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,64.21,51.55
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,72.18,58.25
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,73.26,58.86
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,120.04,69.03
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,172.93,100.88
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,226.59,142.23
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,281.79,188.6
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,336.94,235.67
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,398.67,286.73
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,452.56,330.46
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,506.29,372.14
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,557.78,410.72
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,608.39,446.99
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,656.65,482.21
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,703.51,515.46
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,747.08,545.33
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,788.7,573.24
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,826.2,597.67
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,861.28,620.47
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,895.34,643.62
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,926.87,665.25
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,950.82,681.2
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,971.53,695.34
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,985.2,703.91
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,995.37,710.53
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,1000.99,714.8
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,1003.1,717.12
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,996.93,714.51
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,987.36,710.05
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,982.69,710.19
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,964.51,701.86
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,936.53,687.13
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,905.82,670.57
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,867.54,647.92
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,827.16,623.6
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,781.1,594.91
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,729.02,561.32
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,663.86,518.69
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,599.4,474.64
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,516.39,413.82
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,436.69,351.87
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,333.5,267.33
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,238.76,181.33
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,114.18,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,12.28,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,21.12,10.46
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,32.06,22.36
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,42.69,32.35
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,50.59,39.59
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,56.67,44.96
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,59.93,47.73
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,63.07,50.28
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,64.5,51.16
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,65.86,51.94
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,66.68,52.34
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,74.96,59.15
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,122.55,69.8
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,173.52,100.9
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,225.9,141.22
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,279.87,186.53
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,333.52,232.87
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,394.31,284.49
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,446.98,329.78
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,499.49,373.88
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,550.51,415.0
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,600.68,454.19
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,622.45,470.11
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,631.48,474.94
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,650.7,488.47
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,667.13,499.56
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,692.84,518.2
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,717.32,535.75
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,746.37,556.9
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,774.45,577.27
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,866.16,646.44
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,942.46,699.56
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,923.53,687.18
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,878.66,654.49
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,878.04,655.84
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,874.51,655.0
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,921.64,690.67
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,951.3,711.78
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,939.13,705.62
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,917.45,693.38
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,787.27,604.24
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,667.98,517.09
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,691.81,539.71
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,716.62,560.65
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,649.51,513.32
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,592.18,472.11
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,558.0,448.56
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,521.57,422.07
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,449.72,365.23
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,380.59,308.43
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,285.38,228.83
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,198.11,150.25
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,97.2,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,13.64,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,23.4,12.58
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,36.16,25.76
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,48.49,37.2
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,57.68,45.62
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,66.52,53.47
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,72.08,58.21
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,78.03,63.16
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,80.2,64.58
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,82.23,65.83
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,83.29,66.36
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,86.23,68.5
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,131.4,78.07
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,179.84,108.08
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,229.98,146.66
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,288.7,195.14
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,337.41,236.59
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,389.15,280.6
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,441.61,325.45
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,497.76,371.91
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,547.89,412.13
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,597.81,451.05
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,644.96,487.88
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,690.8,522.94
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,663.02,498.76
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,612.72,456.98
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,727.74,546.07
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,847.36,633.32
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,802.16,598.97
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,725.67,540.08
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,844.5,630.23
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,943.52,699.44
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,955.93,707.95
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,965.01,715.03
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,969.26,718.44
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,980.82,726.92
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,973.33,723.09
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,962.52,717.31
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,945.75,708.43
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,925.92,697.57
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,896.43,679.09
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,870.28,662.93
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,831.33,638.15
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,790.58,611.86
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,738.0,575.76
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,684.73,538.53
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,619.69,492.39
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,555.47,445.32
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,475.19,383.99
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,394.51,319.0
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,299.4,239.81
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,212.45,161.98
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,104.67,8.14
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,14.1,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,24.95,14.03
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,40.22,29.06
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,55.1,42.71
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,55.27,43.15
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,57.64,45.26
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,69.66,55.63
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,81.5,65.62
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,82.65,66.24
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,82.56,65.79
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,83.58,66.41
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,88.99,70.78
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,147.92,93.65
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,203.18,133.19
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,235.76,154.43
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,286.96,193.54
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,336.36,235.25
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,387.49,278.13
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,438.36,320.78
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,489.46,362.55
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,539.22,401.47
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,588.9,439.13
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,589.52,438.93
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,567.47,420.66
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,553.2,410.43
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,530.41,393.59
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,436.4,326.1
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,335.56,251.78
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,611.83,462.24
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,889.77,655.23
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,911.6,667.85
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,930.39,680.92
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,944.83,691.28
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,956.03,699.7
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,818.01,606.12
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,658.82,490.54
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,698.15,522.71
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,735.25,551.99
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,703.41,530.36
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,669.95,507.94
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,590.43,451.0
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,493.17,380.26
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,433.44,337.09
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,374.03,293.01
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,339.63,267.59
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,304.8,241.33
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,267.64,213.63
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,230.17,184.84
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,188.5,151.19
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,134.54,106.73
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,92.0,70.52
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,49.28,33.55
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,21.7,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,6.59,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,13.19,4.97
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,26.89,17.67
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,40.38,29.92
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,55.82,43.68
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,71.08,57.02
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,92.47,75.55
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,117.25,96.68
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,127.26,104.67
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,144.47,118.65
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,162.78,133.28
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,181.81,141.21
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,211.66,160.82
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,235.64,176.08
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,270.85,200.81
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,311.8,230.83
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,327.82,236.33
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,388.69,280.23
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,440.01,323.16
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,491.36,365.01
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,543.57,406.23
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,591.78,443.48
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,637.4,478.6
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,681.79,512.05
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,722.61,541.55
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,761.68,569.23
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,798.11,594.22
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,832.38,617.54
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,859.86,636.57
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,892.87,659.4
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,805.53,597.18
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,693.05,513.17
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,762.82,565.37
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,846.37,624.68
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,909.91,672.26
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,958.77,705.73
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,878.19,652.63
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,781.89,584.17
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,683.78,516.22
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,603.12,458.46
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,429.18,330.44
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,240.48,185.27
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,162.96,125.63
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,87.75,65.77
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,77.0,57.39
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,66.34,48.91
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,56.55,41.15
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,46.78,33.25
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,221.85,181.17
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,378.97,304.17
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,287.35,227.7
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,202.99,154.59
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,102.18,30.31
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,12.22,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,24.22,14.2
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,34.23,24.24
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,42.82,32.34
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,48.38,37.46
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,53.71,42.18
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,56.74,44.71
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,59.63,47.03
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,61.21,48.04
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,62.69,48.93
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,70.16,55.06
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,81.41,53.43
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,131.07,72.56
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,183.07,106.53
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,244.61,159.88
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,302.93,212.07
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,342.56,242.62
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,405.47,292.29
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,457.2,335.93
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,508.68,378.23
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,558.25,417.06
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,606.6,453.59
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,652.77,488.0
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,697.57,520.36
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,738.51,548.4
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,777.43,574.24
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,813.3,597.2
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,846.88,618.44
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,875.87,635.28
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,902.13,650.23
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,923.29,665.14
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,941.36,678.23
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,953.04,688.02
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,971.98,702.6
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,975.38,706.08
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,975.37,707.7
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,966.35,704.23
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,954.06,698.78
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,937.29,688.94
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,917.51,677.26
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,894.99,664.34
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,864.09,645.8
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,679.32,520.0
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,493.78,383.59
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,581.7,454.32
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,649.02,505.56
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,583.84,458.87
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,514.36,408.48
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,441.9,353.21
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,372.56,298.02
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,285.41,227.07
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,205.01,157.54
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,104.1,39.54
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,3.07,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,6.14,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,11.86,4.73
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,17.58,9.99
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,24.2,15.97
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,30.83,21.87
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,38.36,28.53
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,45.9,35.11
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,45.92,34.98
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,45.93,34.86
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,73.05,58.37
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,98.68,76.64
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,106.82,82.87
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,114.99,89.1
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,186.33,145.01
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,262.53,203.65
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,222.62,172.92
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,180.69,140.39
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,266.01,206.78
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,360.09,278.37
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,376.36,289.88
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,392.87,301.78
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,264.7,204.53
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,124.72,94.86
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,126.62,96.57
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,128.58,98.12
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,88.96,66.46
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,48.99,34.25
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,84.7,62.99
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,120.62,91.49
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,172.35,132.54
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,225.22,173.95
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,236.87,183.03
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,248.78,192.45
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,237.54,184.29
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,226.12,176.01
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,220.39,171.86
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,214.64,167.69
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,132.65,102.73
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,54.03,38.97
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,92.25,70.49
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,133.66,104.39
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,138.78,109.05
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,144.62,114.42
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,91.27,70.86
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,42.36,30.2
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,35.71,24.76
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,29.07,19.21
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,22.88,13.92
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,16.7,8.57
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,11.41,3.97
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,6.14,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,3.07,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,3.07,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,6.14,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,11.85,4.74
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,17.58,10.0
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,24.64,16.37
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,31.72,22.66
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,29.07,20.28
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,26.43,17.87
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,27.33,18.54
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,28.23,19.21
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,110.99,90.82
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,171.39,134.87
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,174.55,136.41
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,162.57,126.63
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,108.08,82.56
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,47.86,33.61
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,207.49,158.28
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,372.09,282.39
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,391.84,297.28
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,409.34,310.44
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,312.1,237.86
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,194.73,147.93
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,261.36,198.75
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,326.8,247.15
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,326.32,245.97
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,324.3,243.93
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,283.23,213.39
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,240.8,181.63
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,289.59,218.61
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,348.0,261.99
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,500.38,375.9
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,650.43,483.76
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,420.76,318.55
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,165.37,124.49
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,302.24,230.89
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,439.52,333.56
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,722.86,548.61
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,954.08,710.7
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,883.22,662.66
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,796.65,604.07
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,748.8,571.41
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,700.02,537.38
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,641.56,496.91
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,564.87,442.77
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,606.67,476.68
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,622.18,489.55
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,560.45,445.17
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,500.29,400.56
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,429.22,345.89
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,361.02,291.28
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,278.16,223.03
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,201.25,156.37
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,104.34,52.15
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,13.34,0.0
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,26.44,16.33
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,35.66,25.27
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,45.73,34.53
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,61.84,48.78
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,85.46,69.28
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,92.43,75.03
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,99.23,80.49
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,124.65,101.66
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,149.4,121.84
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,164.96,134.3
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,191.42,147.35
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,211.53,156.95
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,242.34,174.96
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,251.32,172.04
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,295.21,200.35
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,345.13,242.81
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,396.49,285.97
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,447.38,328.22
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,498.29,369.34
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,547.77,408.22
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,596.27,445.23
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,555.34,414.69
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,487.86,362.24
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,568.1,422.67
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,659.94,489.95
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,746.17,555.6
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,831.14,618.09
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,865.94,640.76
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,891.1,657.26
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,816.9,604.1
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,718.46,530.53
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,839.15,621.94
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,947.45,698.56
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,949.91,700.28
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,949.11,700.73
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,834.62,623.21
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,701.35,527.42
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,401.03,310.48
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,74.49,54.33
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,234.34,183.82
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,420.39,327.19
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,526.97,412.17
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,626.19,490.49
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,349.08,279.66
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,69.07,51.3
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,58.77,43.32
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,48.56,35.01
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,38.81,26.87
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,29.07,18.63
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,20.68,11.46
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.3,4.26
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.14,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,14.54,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,28.51,18.25
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,44.55,33.11
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,60.54,47.65
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,77.24,62.46
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,93.63,76.67
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,90.2,73.57
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,88.68,72.04
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,97.97,79.8
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,107.17,87.4
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,145.66,119.82
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,172.02,134.75
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,201.52,153.18
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,253.17,188.13
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,267.55,201.79
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,284.15,217.01
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,312.28,237.86
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,341.96,259.72
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,359.31,272.38
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,376.05,284.34
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,409.57,308.51
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,439.87,330.07
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,482.78,361.44
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,529.04,394.91
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,586.51,437.21
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,652.22,484.82
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,750.42,558.99
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,849.74,629.9
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,878.97,649.05
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,905.47,667.05
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,927.71,682.31
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,946.95,695.71
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,807.32,600.18
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,618.82,462.14
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,354.08,271.01
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,74.66,54.0
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,472.3,369.03
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,840.62,632.67
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,764.01,575.55
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,670.31,509.45
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,365.06,285.82
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,44.21,30.29
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,455.58,365.3
