Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,817.7,628.7
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,631.35,493.62
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,447.27,354.66
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,402.53,322.48
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,357.82,288.5
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,303.7,245.91
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,250.75,202.84
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,193.26,154.64
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,137.66,106.38
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,66.32,36.61
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.46,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,15.83,2.11
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,30.56,20.58
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,46.66,35.75
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,62.37,50.29
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,77.36,63.83
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,91.98,76.7
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,82.25,67.82
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,77.75,63.53
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,64.87,51.88
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,68.05,54.37
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,68.39,54.46
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,99.59,62.18
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,148.62,85.72
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,200.16,121.94
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,252.91,164.87
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,307.16,211.27
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,360.91,257.74
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,421.21,308.44
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,454.28,340.66
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,477.35,361.83
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,470.35,357.78
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,448.8,341.26
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,518.39,394.54
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,603.25,458.2
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,619.39,469.83
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,632.85,479.68
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,752.72,572.86
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,876.86,663.34
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,656.86,504.32
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,378.85,289.76
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,546.11,419.23
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,723.08,548.84
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,730.13,553.85
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,735.59,559.02
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,762.87,581.01
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,803.48,611.87
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,614.52,473.58
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,403.36,312.97
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,381.61,297.98
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,359.33,281.71
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,354.6,279.35
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,349.41,276.59
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,632.84,503.63
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,846.75,660.95
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,799.55,626.84
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,756.36,597.49
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,695.92,554.8
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,635.81,511.14
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,558.7,452.85
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,484.26,394.21
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,389.42,317.35
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,301.11,241.06
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,183.0,117.45
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,43.44,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.67,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,19.37,11.18
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,33.53,24.39
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,47.09,36.98
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,61.67,50.26
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,76.11,63.15
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,84.79,70.78
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,93.38,78.21
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,104.55,87.65
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,115.63,96.87
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,75.73,61.55
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,30.92,20.68
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,24.3,14.96
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,17.68,9.28
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,50.51,36.8
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,83.45,64.07
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,77.73,59.18
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,71.98,54.32
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,54.19,39.51
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,36.42,24.72
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,111.42,86.34
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,185.49,145.82
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,197.04,154.84
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,208.78,164.12
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,185.03,145.12
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,160.66,125.59
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,247.35,194.74
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,340.64,267.39
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,322.2,252.89
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,308.0,242.01
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,285.45,224.65
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,262.36,206.78
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,285.77,225.58
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,309.85,244.78
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,392.74,310.62
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,465.1,367.37
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,393.39,311.92
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,320.33,254.84
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,222.13,177.44
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,141.94,112.53
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,274.31,223.75
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,421.8,343.96
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,335.2,275.0
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,267.08,220.01
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,295.01,245.83
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,336.55,282.18
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,298.94,251.98
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,261.45,221.39
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,220.75,187.22
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,179.94,151.97
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,136.56,113.34
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,93.17,73.98
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,43.62,25.71
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,6.37,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,13.64,2.93
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,27.16,18.1
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,44.08,33.9
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,60.76,49.3
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,77.34,64.33
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,93.78,78.93
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,106.43,89.86
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,125.26,105.99
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,140.83,119.0
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,155.77,131.29
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,154.72,129.67
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,176.67,134.09
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,172.32,114.21
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,204.5,126.68
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,268.24,187.78
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,318.99,237.73
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,358.5,273.32
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,388.71,299.69
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,384.64,298.39
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,380.47,295.93
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,443.71,343.98
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,518.34,400.23
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,321.02,250.94
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,91.54,68.67
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,270.46,211.24
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,453.75,350.82
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,535.18,412.53
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,620.85,476.84
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,664.39,509.42
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,704.8,539.87
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,641.43,492.39
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,581.45,447.03
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,399.32,311.1
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,215.83,168.14
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,504.86,398.0
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,766.33,592.58
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,696.48,539.18
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,607.45,473.29
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,623.6,487.0
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,620.02,485.95
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,594.76,468.57
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,567.91,450.04
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,681.31,541.97
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,774.27,613.16
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,549.02,443.77
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,312.33,254.31
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,275.3,226.1
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,238.39,196.5
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,186.87,154.22
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,149.9,122.97
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,109.72,88.13
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,69.23,52.51
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,37.37,21.48
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,14.86,4.37
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,30.74,21.3
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,39.04,29.43
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,47.01,36.94
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,51.58,41.18
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,55.98,45.07
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,58.91,47.42
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,61.69,49.55
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,63.49,50.75
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,65.14,51.8
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,72.84,58.2
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,103.86,61.84
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,154.99,89.01
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,207.91,127.5
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,260.61,171.36
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,314.69,218.58
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,367.99,265.26
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,427.57,316.04
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,479.66,360.83
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,531.42,404.26
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,580.24,443.57
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,627.06,480.13
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,672.36,515.61
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,716.25,549.29
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,685.23,522.23
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,633.12,478.6
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,741.9,563.08
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,855.3,648.01
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,880.28,664.86
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,897.5,676.89
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,641.54,491.69
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,324.92,249.08
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,607.64,469.03
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,878.27,665.32
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,902.78,681.96
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,928.75,701.2
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,923.97,697.97
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,916.07,692.87
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,588.97,456.93
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,202.93,156.99
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,559.01,440.56
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,848.36,648.51
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,807.14,617.87
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,764.25,589.01
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,716.44,556.71
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,667.56,523.09
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,596.33,472.84
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,533.45,427.09
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,458.06,369.49
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,386.15,312.39
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,299.23,241.58
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,205.03,162.47
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,116.53,79.17
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,8.19,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,21.09,8.92
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,33.21,22.79
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,43.71,32.65
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,53.87,41.91
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,62.6,49.69
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,70.88,56.84
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,80.53,65.0
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,89.66,72.55
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,82.73,66.19
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,75.23,59.4
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,117.32,94.81
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,193.67,149.32
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,170.16,115.31
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,208.93,129.79
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,258.57,170.48
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,316.23,219.29
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,352.91,258.78
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,378.55,284.85
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,426.68,319.84
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,515.88,388.12
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,497.86,376.78
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,460.21,347.55
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,274.93,209.65
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,66.79,47.54
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,386.63,298.58
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,724.74,543.28
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,719.05,536.77
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,706.2,527.12
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,488.69,370.11
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,234.36,177.02
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,602.65,462.63
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,948.65,705.01
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,961.93,711.06
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,972.02,717.72
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,729.12,548.25
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,429.35,324.25
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,270.15,206.43
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,107.43,79.97
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,541.97,424.1
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,919.89,691.22
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,888.27,667.89
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,854.38,646.53
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,813.99,620.37
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,771.91,592.75
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,664.02,516.56
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,568.54,446.49
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,550.44,435.18
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,529.56,420.5
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,460.03,367.46
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,393.1,314.78
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,308.33,246.53
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,229.6,180.32
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,132.03,91.43
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,28.74,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,21.84,10.23
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,36.49,26.04
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,47.74,36.68
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,59.59,47.54
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,60.45,48.4
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,61.53,49.26
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,74.94,60.95
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,87.66,71.83
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,122.36,101.22
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,156.77,129.4
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,168.06,138.08
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,183.33,136.18
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,218.27,159.44
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,261.66,192.09
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,286.56,209.42
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,326.7,239.32
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,347.61,258.38
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,348.78,261.56
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,374.59,281.29
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,401.07,301.19
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,426.59,319.66
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,452.82,338.45
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,463.88,347.02
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,476.43,356.59
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,483.64,361.69
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,490.09,366.18
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,499.24,372.51
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,508.05,378.56
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,549.07,408.02
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,586.58,434.62
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,468.5,350.12
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,353.42,265.73
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,449.29,338.19
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,563.5,420.73
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,659.99,491.0
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,742.27,550.26
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,688.69,512.17
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,615.73,461.52
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,658.5,494.51
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,680.65,512.44
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,530.45,404.48
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,382.85,294.77
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,363.12,281.97
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,342.59,267.7
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,262.22,205.77
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,169.48,132.43
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,145.31,113.76
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,121.25,94.6
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,97.43,75.28
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,73.5,55.47
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,53.12,38.38
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,31.85,20.37
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,18.06,7.78
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.46,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.73,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.91,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,5.26,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,9.65,2.67
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,15.38,7.91
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,21.11,13.14
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,27.74,19.04
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,34.38,24.85
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,57.39,44.87
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,87.61,70.7
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,84.32,67.31
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,80.45,63.52
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,81.12,63.74
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,116.04,69.7
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,164.24,96.84
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,214.3,133.31
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,263.62,173.52
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,314.43,216.67
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,368.04,266.77
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,402.74,298.6
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,437.66,325.81
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,472.89,352.75
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,532.29,398.14
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,612.4,459.05
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,515.42,387.4
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,392.36,293.08
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,532.19,397.98
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,692.13,511.89
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,682.62,503.32
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,668.2,492.33
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,685.55,504.46
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,701.9,515.63
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,827.79,609.02
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,946.28,691.37
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,958.99,700.48
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,968.5,708.63
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,971.38,711.32
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,970.98,712.08
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,859.06,637.6
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,727.88,544.35
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,716.15,538.5
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,702.22,530.33
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,782.08,590.64
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,844.98,636.2
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,804.28,609.74
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,761.91,582.67
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,701.88,541.56
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,649.79,505.56
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,587.98,461.93
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,527.31,417.6
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,456.46,364.04
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,388.3,310.6
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,304.9,243.55
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,213.73,168.15
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,133.69,95.23
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,31.21,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,5.91,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,17.62,7.7
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,30.57,20.62
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,47.07,35.53
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,63.37,50.09
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,79.56,64.29
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,95.64,78.07
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,106.57,87.14
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,117.39,95.93
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,127.77,104.2
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,138.04,112.25
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,157.82,128.37
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,179.53,138.94
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,197.28,151.32
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,227.83,173.73
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,259.65,190.61
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,325.49,236.22
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,369.22,273.68
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,396.95,297.68
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,419.63,316.28
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,446.91,337.44
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,470.49,355.46
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,493.48,372.75
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,547.89,413.8
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,615.2,463.71
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,637.44,479.26
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,657.89,493.48
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,637.4,477.5
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,607.61,454.86
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,627.5,469.63
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,647.17,483.93
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,554.65,416.61
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,444.29,335.25
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,476.55,360.26
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,509.72,385.16
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,571.43,431.38
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,618.79,466.9
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,676.41,510.09
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,715.76,540.35
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,688.1,520.97
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,658.83,500.94
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,655.63,499.98
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,649.58,496.87
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,589.96,455.08
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,530.63,413.07
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,609.55,474.98
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,668.09,519.08
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,600.13,470.69
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,540.59,428.05
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,475.05,378.64
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,411.56,328.93
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,327.08,261.48
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,248.68,196.07
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,136.46,98.4
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,16.84,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,7.73,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,22.61,11.83
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,34.72,24.24
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,43.68,32.62
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,52.37,40.5
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,57.24,44.82
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,67.96,54.04
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,62.2,48.8
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,69.44,54.79
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,84.27,67.15
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,130.07,105.39
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,139.52,112.56
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,149.85,115.03
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,180.72,138.15
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,212.76,161.72
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,214.79,162.91
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,215.98,163.6
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,203.09,153.35
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,189.03,142.27
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,253.0,190.12
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,324.6,242.11
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,409.72,302.43
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,512.3,373.11
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,598.01,435.01
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,708.27,512.52
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,748.72,537.31
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,787.46,560.18
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,822.73,583.6
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,855.82,605.7
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,881.12,622.99
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,903.38,638.55
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,924.46,653.48
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,952.98,673.12
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,966.21,683.28
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,976.22,691.73
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,980.02,696.47
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,980.53,699.32
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,974.76,698.33
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,965.79,695.43
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,949.18,687.75
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,929.62,678.28
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,902.36,663.11
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,878.98,650.46
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,824.31,616.79
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,768.71,582.09
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,537.97,417.88
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,278.96,219.02
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,245.75,194.99
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,212.41,169.3
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,176.12,140.4
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,139.95,110.87
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,102.83,79.76
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,65.56,48.11
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,37.62,23.34
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.79,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.55,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.36,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.73,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,10.54,2.58
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,18.48,10.25
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,29.52,20.23
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,40.59,30.19
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,52.94,41.15
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,64.82,51.53
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,81.69,66.08
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,98.29,80.2
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,101.03,82.09
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,103.61,83.84
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,81.02,64.29
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,55.76,40.46
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,93.85,71.43
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,129.91,100.27
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,191.85,148.63
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,242.99,187.78
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,318.32,241.61
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,411.31,309.82
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,450.04,339.77
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,502.56,380.19
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,522.98,395.4
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,528.62,398.74
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,537.74,404.27
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,536.91,402.19
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,616.93,460.75
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,708.4,525.57
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,753.23,556.38
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,798.71,587.58
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,807.5,591.75
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,813.39,594.2
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,832.85,608.07
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,850.42,620.58
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,786.97,576.9
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,729.66,537.01
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,885.78,651.63
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,1006.11,731.45
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,999.84,727.32
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,1001.53,729.83
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,986.61,721.71
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,968.59,711.82
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,942.31,696.61
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,913.4,679.67
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,876.96,657.9
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,844.06,638.35
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,796.49,607.63
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,747.92,575.77
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,687.84,535.18
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,628.02,493.62
