Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,557.76,442.71
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,489.4,391.11
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,397.75,319.13
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,309.69,246.54
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,208.75,156.8
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,99.59,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,34.76,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,6.37,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,12.73,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,22.25,12.35
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,32.8,23.1
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,39.28,29.35
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,45.54,35.15
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,49.79,38.97
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,53.86,42.47
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,56.14,44.29
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,58.3,45.94
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,65.37,51.72
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,66.43,52.21
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,67.31,52.67
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,113.04,62.49
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,162.5,91.22
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,223.07,137.09
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,275.44,180.87
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,328.78,227.07
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,381.21,272.76
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,434.4,318.48
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,486.88,363.33
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,538.95,406.8
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,588.77,447.69
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,637.49,486.83
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,683.5,522.9
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,727.94,557.11
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,769.34,587.03
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,808.67,613.72
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,844.49,638.76
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,877.91,662.09
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,906.39,681.0
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,931.91,697.89
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,953.32,712.7
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,971.6,725.49
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,663.24,508.19
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,267.76,203.29
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,355.09,271.73
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,434.34,332.37
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,522.89,400.65
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,594.95,455.99
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,389.75,302.63
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,159.24,122.16
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,334.96,263.73
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,488.77,383.28
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,288.76,229.06
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,77.05,57.68
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,411.46,335.72
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,692.47,554.22
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,625.7,506.1
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,566.75,464.27
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,508.46,419.98
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,451.03,374.18
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,365.15,302.49
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,285.12,233.04
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,199.5,153.57
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,103.22,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,35.8,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,7.28,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,12.63,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,24.52,14.84
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,35.49,26.25
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,41.87,32.57
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,48.03,38.43
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,52.58,42.61
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,56.92,46.44
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,59.44,48.52
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,61.82,50.4
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,64.25,52.28
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,73.69,60.38
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,74.27,60.55
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,121.3,71.14
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,172.66,103.11
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,225.67,144.66
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,278.56,190.41
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,332.83,238.91
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,392.13,290.98
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,445.53,337.66
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,498.16,382.7
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,550.6,426.23
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,601.51,467.45
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,651.79,506.99
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,699.81,544.56
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,746.52,580.3
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,790.1,612.22
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,832.01,640.63
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,869.75,667.01
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,905.19,691.71
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,936.81,712.4
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,965.7,731.16
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,989.39,747.43
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,1009.93,761.65
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,1024.78,772.15
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,1036.21,780.53
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,1041.77,785.13
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,1043.85,787.61
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,1039.55,785.98
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,1031.89,782.3
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,1016.74,773.31
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,1009.2,769.7
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,981.87,752.99
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,951.84,734.54
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,915.22,711.67
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,876.38,687.03
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,831.7,656.62
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,780.76,621.25
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,720.04,577.83
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,659.46,533.41
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,583.41,476.0
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,509.61,418.23
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,418.81,345.19
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,333.33,272.83
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,226.97,177.31
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,116.67,13.19
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,41.37,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,7.28,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,12.58,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,25.74,15.95
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,38.52,28.77
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,47.39,37.31
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,55.98,45.34
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,73.78,61.42
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,94.34,79.64
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,81.64,67.95
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,72.17,59.2
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,73.11,59.59
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,73.96,59.89
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,115.53,95.85
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,188.12,139.52
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,202.59,141.21
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,237.79,163.13
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,289.76,211.23
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,333.91,251.34
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,364.07,269.24
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,439.1,324.65
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,491.33,366.99
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,543.29,407.31
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,592.76,443.51
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,641.26,477.16
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,687.2,510.48
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,731.72,541.94
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,772.63,569.93
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,811.52,594.59
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,847.36,618.14
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,880.91,640.19
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,909.87,659.05
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,936.05,676.18
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,957.93,690.97
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,976.74,703.98
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,947.46,687.67
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,891.58,650.19
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,961.95,702.34
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,1004.94,730.69
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,997.56,727.48
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,998.2,730.2
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,982.87,722.69
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,964.5,713.43
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,935.63,697.29
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,904.27,679.44
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,873.36,660.42
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,835.12,636.26
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,782.1,602.18
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,728.5,567.04
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,669.17,525.92
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,610.09,483.87
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,534.45,428.42
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,457.06,369.0
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,372.43,301.81
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,293.52,236.02
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,161.28,123.28
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,27.38,1.47
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,10.91,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.45,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.87,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.38,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,7.9,1.3
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,12.74,5.76
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,17.58,10.22
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,23.32,15.4
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,29.07,20.5
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,25.55,17.28
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,22.03,14.07
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,41.06,30.9
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,60.15,47.57
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,79.75,64.49
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,98.18,76.59
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,132.1,103.87
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,165.99,130.63
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,195.7,153.82
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,226.21,177.46
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,253.35,197.94
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,271.41,211.19
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,300.02,232.46
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,329.98,254.46
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,372.61,285.73
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,418.05,318.55
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,476.79,362.01
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,546.8,412.93
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,560.33,421.39
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,572.91,429.45
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,544.89,409.07
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,508.17,382.41
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,414.03,314.36
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,307.31,234.91
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,262.14,201.21
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,216.19,166.18
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,219.28,168.87
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,222.4,171.46
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,336.09,259.41
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,445.43,341.0
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,315.37,243.19
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,175.49,135.24
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,201.98,156.79
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,229.6,178.65
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,237.79,185.59
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,246.35,192.94
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,374.85,295.72
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,466.04,366.97
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,409.48,324.31
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,353.52,282.29
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,316.47,254.67
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,279.26,226.14
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,238.78,193.86
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,198.45,160.9
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,155.15,124.82
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,112.21,88.12
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,59.18,42.22
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.1,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.28,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,7.73,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,14.0,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,25.29,15.3
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.9,26.67
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,45.42,34.75
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,55.08,43.63
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,42.55,32.55
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,41.46,31.55
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,49.01,38.18
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,56.56,44.74
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,98.06,80.83
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,136.17,113.2
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,148.22,122.8
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,161.65,127.34
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,177.28,139.02
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,193.31,150.96
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,188.55,146.9
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,182.91,142.23
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,184.06,142.64
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,185.12,142.99
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,205.84,158.97
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,226.96,175.09
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,238.78,183.58
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,250.81,192.18
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,216.49,165.7
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,180.99,138.29
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,201.33,153.79
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,221.99,169.19
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,307.35,233.58
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,394.62,297.28
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,437.42,327.53
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,482.02,358.92
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,482.05,359.06
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,481.62,359.29
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,443.58,332.31
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,403.88,303.96
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,400.58,302.36
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,397.02,300.38
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,342.97,261.01
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,272.49,208.7
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,263.69,203.27
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,254.85,197.49
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,195.68,151.81
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,137.03,105.63
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,125.44,97.01
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,113.83,88.15
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,103.19,79.82
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,92.53,71.38
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,79.82,61.26
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,67.06,50.92
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,54.78,40.71
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,43.25,30.96
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,32.62,21.9
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,22.01,12.74
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,13.62,5.34
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,5.26,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.73,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,7.28,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,13.21,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,28.45,18.26
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,43.27,32.54
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,27.52,19.07
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,11.42,4.69
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,14.95,7.89
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,18.48,11.04
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,48.12,37.57
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,77.29,63.28
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,69.91,56.4
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,61.93,49.09
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,76.63,61.75
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,90.79,70.45
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,58.91,43.77
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,26.54,16.66
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,67.87,51.02
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,108.23,83.98
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,109.65,84.73
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,111.06,85.56
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,115.06,88.65
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,119.08,91.76
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,121.95,93.97
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,124.94,96.31
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,180.24,140.42
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,236.28,184.31
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,240.04,186.7
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,243.76,189.23
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,252.67,196.18
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,261.68,203.2
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,273.94,212.74
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,286.37,222.41
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,288.84,224.47
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,291.3,226.61
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,321.24,250.04
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,366.75,285.1
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,309.58,241.53
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,266.45,208.54
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,290.63,228.19
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,333.12,261.74
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,249.06,196.27
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,182.64,143.74
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,143.21,112.37
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,104.1,80.71
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,168.73,134.91
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,254.81,205.71
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,174.05,140.04
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,111.07,87.91
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,95.89,75.76
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,80.62,63.23
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,66.3,51.19
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,51.85,38.84
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,38.83,27.61
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,26.43,16.77
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,16.72,8.05
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,7.02,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.64,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.0,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.67,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,25.27,15.7
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,40.22,29.89
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,56.9,45.3
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,71.41,58.59
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,86.85,72.32
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,102.01,85.49
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,79.73,65.59
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,53.9,42.52
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,46.82,36.03
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,39.75,29.58
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,125.19,103.67
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,203.13,159.3
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,195.03,152.49
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,190.24,149.26
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,213.42,167.26
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,237.26,185.66
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,240.54,187.66
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,243.4,189.39
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,236.36,183.74
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,228.68,177.61
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,276.59,214.67
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,319.95,247.66
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,342.1,264.21
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,365.12,281.39
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,287.17,221.99
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,203.63,157.42
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,193.62,149.77
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,183.36,141.74
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,291.43,225.94
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,400.6,308.21
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,367.05,283.09
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,321.2,249.04
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,370.23,287.0
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,409.8,317.15
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,314.53,244.89
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,207.74,162.15
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,193.58,151.48
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,179.28,140.4
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,178.43,139.99
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,177.69,139.68
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,142.22,111.4
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,106.95,82.97
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,92.89,71.75
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,78.84,60.39
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,89.73,69.68
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,101.64,79.81
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,87.96,68.8
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,74.21,57.57
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,60.9,46.41
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,47.69,35.15
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,36.16,25.18
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,24.66,15.13
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,15.39,6.91
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.14,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.18,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,20.96,0.0
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,26.79,16.92
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,34.92,25.04
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,40.87,30.78
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,46.61,36.13
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,60.45,48.43
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,90.37,74.62
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,101.61,84.03
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,112.76,93.21
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,131.12,108.2
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,149.21,122.65
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,169.19,138.65
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,191.76,148.84
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,222.07,169.32
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,259.23,195.02
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,282.38,212.71
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,315.25,237.67
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,334.47,251.62
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,365.74,274.55
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,417.53,312.35
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,489.96,365.53
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,502.15,374.76
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,514.55,383.57
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,546.08,406.95
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,585.76,435.74
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,622.61,461.57
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,661.0,488.21
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,687.53,506.98
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,713.88,525.62
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,821.87,606.23
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,919.54,673.23
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,845.26,620.96
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,735.47,540.05
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,726.39,535.47
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,715.28,528.64
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,561.37,419.95
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,400.97,302.45
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,224.57,171.41
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,51.46,35.73
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,70.56,51.34
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,89.88,67.06
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,230.82,180.37
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,376.82,293.37
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,183.9,143.89
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.81,1.61
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,12.78,4.94
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,16.74,8.27
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,14.52,6.49
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,12.31,4.7
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,273.53,226.07
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,492.49,395.83
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,409.06,328.66
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,330.37,264.45
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,230.88,179.64
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,135.55,71.68
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,47.09,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,8.19,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,15.77,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,29.68,19.41
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,43.75,32.77
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,59.18,46.97
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,74.25,60.66
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,88.92,73.6
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,103.21,85.91
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,111.71,93.11
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,124.25,103.69
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,136.46,113.66
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,159.75,132.95
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,179.44,141.43
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,210.21,159.94
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,193.04,130.27
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,228.0,144.69
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,279.14,188.68
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,331.64,235.06
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,390.63,286.03
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,443.06,331.1
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,472.79,359.6
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,492.85,377.27
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,556.42,427.24
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,640.84,492.91
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,686.36,527.99
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,730.65,561.56
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,681.43,520.06
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,602.48,455.51
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,740.04,562.9
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,877.58,663.89
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,904.1,681.3
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,937.94,704.49
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,959.57,719.01
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,978.16,731.59
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,988.98,739.04
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,996.46,744.4
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,885.68,666.96
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,746.61,564.46
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,627.18,478.69
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,522.79,400.83
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,749.22,575.88
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,942.36,715.23
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,784.52,603.27
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,620.53,482.54
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,566.01,444.57
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,511.5,405.16
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,504.86,402.72
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,494.81,397.29
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,443.18,358.11
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,393.23,319.58
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,343.9,281.24
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,295.04,242.06
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,238.23,195.36
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,183.23,148.59
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,110.85,85.88
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,48.49,24.29
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,16.94,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,9.1,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,15.7,0.55
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,27.59,17.97
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,39.13,29.13
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,47.59,37.12
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,57.27,45.98
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,70.81,58.06
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,84.97,70.45
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,78.88,64.72
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,71.5,57.88
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,71.07,57.18
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,70.68,56.52
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,124.37,93.14
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,197.62,146.32
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,184.35,138.9
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,152.48,119.38
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,213.76,167.54
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,263.79,206.08
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,195.58,152.3
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,120.47,92.45
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,181.98,141.42
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,243.79,189.69
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,251.83,195.3
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,259.94,201.09
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,418.39,323.79
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,594.37,454.63
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,471.63,361.71
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,327.96,251.32
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,360.8,276.66
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,393.78,301.34
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,257.2,197.8
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,123.43,93.4
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,464.86,363.03
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,815.86,615.26
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,915.92,687.63
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,993.88,740.13
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,997.96,742.45
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,998.75,743.47
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,1003.72,747.43
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,994.47,742.07
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,980.29,734.58
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,963.09,725.19
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,762.57,587.44
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,533.25,416.7
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,578.67,454.99
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,600.52,474.17
