Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,390.16,312.85
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,175.62,139.5
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,152.81,122.02
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,130.09,103.74
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,336.13,278.08
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,505.17,409.93
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,422.74,342.87
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,344.77,278.47
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,246.73,194.75
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,154.04,92.87
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,54.74,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,9.1,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,15.75,1.33
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,26.18,16.72
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,35.67,25.87
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,41.61,31.53
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,47.34,36.79
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,50.72,39.78
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,53.98,42.53
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,56.24,44.22
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,58.37,45.74
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,65.45,51.52
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,66.47,51.98
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,77.84,50.32
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,125.97,68.67
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,175.81,100.76
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,227.63,141.01
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,287.9,191.38
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,340.7,237.0
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,392.77,281.51
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,445.21,325.32
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,496.47,367.7
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,547.4,408.57
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,596.87,446.29
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,645.51,482.09
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,691.47,515.82
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,736.06,547.68
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,777.26,575.4
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,816.63,600.01
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,853.21,623.7
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,887.59,645.82
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,918.21,664.13
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,946.2,680.66
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,968.63,694.96
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,987.96,707.41
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,1002.19,717.43
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,1013.11,725.55
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,1018.7,729.83
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,1020.93,732.18
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,1017.83,731.37
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,1011.45,728.69
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,997.74,722.94
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,980.95,715.36
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,957.78,702.33
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,942.18,694.33
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,908.58,673.24
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,872.78,650.76
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,828.88,623.21
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,783.56,594.31
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,732.98,561.74
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,678.02,525.12
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,610.16,478.24
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,544.01,430.57
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,461.9,369.24
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,384.24,306.77
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,283.49,222.15
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,186.76,116.9
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,68.37,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.1,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.24,2.1
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,26.13,16.43
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,35.61,25.41
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,41.56,31.05
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,47.29,36.31
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,51.45,39.94
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,55.4,43.26
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,57.6,44.95
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,59.65,46.47
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,67.21,52.59
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,68.5,53.25
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,81.0,51.89
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,128.88,70.43
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,177.8,101.43
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,228.77,140.23
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,288.38,189.25
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,340.63,233.67
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,392.89,277.61
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,445.36,320.78
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,496.15,362.28
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,546.68,402.51
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,595.65,439.7
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,643.79,475.17
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,688.84,508.53
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,732.53,540.22
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,773.24,568.45
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,812.14,593.51
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,847.9,616.7
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,881.46,638.35
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,908.8,656.36
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,933.29,672.62
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,954.39,685.77
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,972.47,697.03
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,984.56,705.12
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,993.42,711.33
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,997.55,715.54
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,998.43,717.87
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,1002.68,721.09
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,992.36,715.16
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,934.9,679.25
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,867.9,636.87
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,892.91,655.83
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,903.74,664.47
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,873.79,646.0
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,836.33,622.82
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,788.33,592.3
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,739.42,560.69
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,682.25,523.2
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,625.21,484.74
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,554.28,434.71
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,485.32,383.91
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,400.04,318.69
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,325.46,258.56
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,233.79,181.58
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,145.64,92.03
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,49.57,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,8.19,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,15.87,2.4
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,31.99,21.24
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,46.57,34.74
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,62.54,49.18
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,78.12,63.07
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,91.47,74.61
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,104.5,85.58
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,108.5,88.58
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,116.91,95.27
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,120.65,97.7
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,131.23,105.81
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,130.23,96.89
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,172.99,116.28
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,231.32,161.01
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,270.64,194.1
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,305.78,218.87
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,338.96,243.5
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,380.36,276.36
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,422.92,309.58
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,438.87,324.12
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,441.69,327.18
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,514.87,381.98
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,622.67,461.62
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,665.87,493.17
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,708.05,523.71
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,706.8,519.92
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,694.23,507.59
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,770.76,565.11
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,852.26,623.08
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,878.45,640.17
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,901.87,655.95
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,922.32,669.45
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,939.91,681.17
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,821.88,599.59
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,665.42,487.22
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,531.9,393.71
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,377.96,281.63
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,686.21,513.23
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,950.3,694.68
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,933.92,683.77
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,914.78,673.74
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,889.2,658.16
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,861.2,641.0
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,824.91,617.37
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,786.87,592.46
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,742.04,563.03
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,696.1,532.42
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,631.13,488.26
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,575.18,449.57
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,510.33,402.78
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,447.44,355.48
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,370.18,294.91
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,297.62,235.7
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,214.72,166.02
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,134.61,86.54
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,43.85,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.01,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.24,3.57
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,29.44,19.04
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,41.26,30.03
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,49.61,37.69
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,57.68,44.87
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,64.26,50.54
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,71.12,56.28
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,74.04,58.63
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,76.76,60.76
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,78.82,62.16
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,80.67,63.37
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,93.28,61.77
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,136.83,79.9
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,181.83,108.95
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,229.25,145.28
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,284.25,190.17
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,333.39,231.28
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,382.22,272.06
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,431.88,312.65
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,480.44,352.08
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,529.14,390.54
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,575.69,426.4
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,621.59,460.77
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,665.45,493.1
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,708.3,524.0
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,747.65,550.72
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,785.33,575.68
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,819.79,598.37
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,852.29,619.5
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,880.06,637.48
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,905.27,653.81
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,857.99,620.29
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,795.18,573.85
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,884.29,639.1
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,964.28,692.68
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,968.4,694.14
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,969.4,694.48
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,961.8,690.12
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,958.69,688.83
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,942.78,680.81
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,924.1,671.19
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,772.15,570.69
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,614.2,459.76
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,714.31,536.06
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,795.23,593.61
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,750.3,563.67
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,704.25,533.83
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,646.96,496.41
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,583.78,453.63
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,519.36,408.1
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,456.79,361.69
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,379.32,301.33
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,306.6,242.32
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,223.17,172.66
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,143.66,94.71
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,47.37,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,10.46,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,18.1,4.57
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,28.74,18.69
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,38.15,27.63
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,44.42,33.5
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,50.45,38.93
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,53.31,41.3
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,56.09,43.47
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,58.26,45.13
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,60.29,46.62
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,67.54,52.52
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,68.47,52.99
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,116.5,80.84
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,183.46,125.83
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,193.51,120.76
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,232.0,141.7
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,291.66,190.48
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,343.92,234.56
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,390.8,277.56
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,435.47,315.5
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,480.38,349.74
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,549.75,402.36
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,581.73,425.54
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,605.08,440.47
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,617.46,449.39
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,628.31,456.76
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,664.41,482.3
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,704.26,509.8
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,740.08,533.83
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,775.65,557.46
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,736.65,529.35
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,694.52,499.28
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,847.27,609.98
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,983.2,698.85
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,997.33,707.35
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,1008.19,715.36
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,1013.31,720.7
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,1015.1,724.17
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,920.37,665.15
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,797.42,581.6
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,903.02,657.66
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,974.65,702.59
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,962.99,694.57
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,937.99,679.15
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,847.4,623.86
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,752.28,564.2
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,773.12,582.45
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,780.38,590.29
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,730.91,557.45
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,677.01,521.25
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,611.42,475.09
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,547.29,428.38
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,467.81,369.6
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,392.48,309.86
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,297.89,231.71
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,210.45,143.7
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,77.4,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.36,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.63,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,6.58,0.0
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,10.53,3.53
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,15.38,7.92
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,20.23,12.29
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,25.53,16.95
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,30.84,21.55
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,63.22,49.75
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,93.27,75.49
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,100.93,81.58
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,108.53,87.56
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,142.98,110.79
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,178.06,137.61
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,205.76,157.51
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,246.47,187.42
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,281.69,211.85
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,335.73,251.49
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,258.91,195.78
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,174.16,132.03
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,231.69,176.34
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,289.89,220.29
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,288.62,218.64
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,286.97,216.87
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,271.93,205.46
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,256.21,193.55
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,357.78,270.02
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,465.37,348.72
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,496.55,371.06
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,529.1,394.57
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,624.58,465.02
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,728.1,539.14
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,500.71,377.3
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,250.35,189.44
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,336.9,255.87
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,418.33,316.33
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,379.06,287.25
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,338.65,257.51
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,293.19,223.85
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,263.1,201.42
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,364.05,280.79
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,452.73,349.4
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,245.66,191.71
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,47.79,33.29
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,113.9,87.26
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,187.55,146.49
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,273.29,217.21
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,360.36,287.59
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,326.74,262.37
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,292.66,236.67
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,256.43,208.09
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,219.97,178.59
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,179.0,144.63
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,138.41,110.12
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,93.66,71.3
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,39.27,23.25
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,16.21,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,10.46,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,18.08,5.21
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,27.72,17.78
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,36.25,25.87
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,41.31,30.69
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,46.21,35.18
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,65.13,51.73
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,82.79,66.88
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,106.86,87.26
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,138.48,113.66
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,154.58,126.52
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,170.24,138.85
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,180.99,138.54
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,214.53,159.05
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,233.95,167.66
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,274.87,194.57
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,301.75,214.97
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,343.15,247.63
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,376.28,277.65
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,395.56,294.76
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,337.97,253.79
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,280.78,211.62
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,268.39,202.0
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,255.21,191.66
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,393.72,295.39
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,548.63,406.86
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,601.63,444.02
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,662.87,486.98
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,759.8,559.85
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,858.56,629.0
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,818.32,598.93
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,748.62,545.89
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,856.16,625.3
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,942.73,683.54
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,955.26,691.36
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,976.04,705.31
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,980.76,708.45
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,982.3,709.83
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,978.0,708.17
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,970.56,704.67
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,956.1,698.15
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,938.73,689.86
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,915.47,676.38
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,889.64,661.24
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,856.0,640.35
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,815.3,614.55
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,731.1,558.18
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,641.25,496.32
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,592.55,463.27
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,543.48,428.7
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,524.63,416.38
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,509.32,405.13
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,430.93,344.23
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,356.56,283.92
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,263.98,206.81
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,184.29,129.42
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,65.41,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.46,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.03,5.43
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,28.3,18.18
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,38.28,27.4
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,46.26,34.74
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,52.59,40.45
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,75.55,60.31
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,106.4,86.51
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,120.3,97.81
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,126.54,102.52
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,94.63,75.16
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,66.3,50.92
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,89.58,56.26
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,134.66,75.27
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,181.61,105.95
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,230.46,143.63
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,279.45,184.43
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,329.75,227.19
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,379.98,269.36
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,430.67,310.97
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,450.99,331.13
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,455.44,335.55
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,492.43,362.61
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,541.96,398.1
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,573.09,419.93
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,604.65,441.83
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,689.36,504.85
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,786.7,574.02
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,589.11,434.48
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,338.19,248.49
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,550.9,405.38
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,761.62,549.76
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,862.14,619.94
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,951.67,678.79
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,964.7,687.19
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,974.61,694.62
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,978.85,697.99
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,979.9,699.56
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,974.8,697.43
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,966.61,693.53
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,951.81,685.58
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,934.13,675.94
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,914.62,665.19
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,886.66,648.97
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,851.33,628.57
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,814.18,606.75
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,767.16,576.72
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,719.26,545.66
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,662.87,508.56
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,606.58,470.52
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,531.18,416.33
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,466.26,367.61
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,389.04,308.61
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,316.43,250.6
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,230.88,179.66
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,153.28,107.49
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,50.11,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,10.91,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,19.54,6.57
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,30.54,20.04
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,41.96,30.57
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,50.29,38.15
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,58.33,45.25
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,63.99,50.08
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,67.78,53.16
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,70.48,55.19
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,72.99,57.02
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,74.17,57.68
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,75.2,58.22
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,91.03,57.54
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,135.14,76.79
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,212.45,141.53
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,271.25,195.34
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,285.49,198.11
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,333.72,230.78
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,380.45,269.7
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,434.99,313.75
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,483.8,353.35
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,532.46,391.72
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,579.29,427.07
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,625.4,460.79
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,669.0,492.42
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,711.33,522.34
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,751.09,550.22
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,789.27,575.11
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,823.71,596.84
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,856.11,617.05
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,790.11,569.0
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,694.25,497.31
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,829.68,595.61
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,947.59,672.59
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,961.15,680.27
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,971.63,687.32
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,976.52,691.7
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,978.26,694.29
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,974.83,693.21
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,979.52,697.41
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,965.91,690.19
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,949.34,681.42
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,926.89,668.98
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,901.81,654.92
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,869.0,637.04
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,834.14,617.61
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,796.19,594.59
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,752.08,566.99
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,699.24,532.83
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,646.32,497.73
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,582.64,453.16
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,520.35,408.01
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,442.47,349.83
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,368.52,291.34
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,279.01,217.54
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,195.76,139.84
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,91.99,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,10.91,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,18.83,6.35
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,28.7,18.54
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,38.3,27.46
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,45.8,34.3
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,51.73,39.55
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,67.12,52.78
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,90.67,72.68
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,106.31,85.45
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,121.79,97.83
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,145.98,117.12
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,158.95,126.87
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,174.89,130.67
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,215.8,154.55
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,199.34,128.41
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,230.71,141.55
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,288.9,198.1
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,337.69,243.63
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,361.29,255.64
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,435.0,307.35
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,460.33,330.25
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,470.12,338.82
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,530.69,384.01
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,622.51,450.92
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,617.03,444.92
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,597.97,428.67
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,683.77,491.84
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,782.72,560.64
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,816.66,581.11
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,848.63,600.95
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,873.63,617.14
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,905.41,637.66
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,926.61,650.73
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,944.93,662.18
