Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,849.21,600.67
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,729.51,518.44
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,625.94,450.62
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,517.0,376.34
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,670.01,486.93
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,805.51,579.61
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,647.78,471.24
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,489.52,360.37
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,378.76,282.78
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,286.46,215.26
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,166.86,126.07
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,69.95,50.56
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,38.41,25.58
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,7.04,0.12
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,10.91,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,18.77,6.47
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,31.3,20.72
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,43.43,31.85
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,52.07,39.7
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,60.41,47.05
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,66.54,52.28
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,72.42,57.13
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,76.37,60.22
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,79.36,62.41
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,80.24,62.79
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,80.99,63.06
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,97.42,62.59
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,140.56,81.66
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,185.01,110.62
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,231.77,146.26
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,279.24,185.33
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,334.27,230.89
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,379.68,268.46
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,427.74,307.61
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,476.71,347.4
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,528.58,388.2
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,574.49,423.02
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,619.81,456.45
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,616.34,451.69
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,590.97,430.08
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,611.15,444.37
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,630.58,457.66
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,620.11,449.79
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,605.86,439.36
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,754.83,549.42
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,900.58,650.17
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,818.29,590.98
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,710.83,512.58
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,734.12,530.58
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,756.42,546.93
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,654.0,476.42
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,562.78,412.27
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,607.18,446.43
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,668.44,490.73
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,716.56,527.22
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,779.45,572.96
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,696.03,515.85
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,631.73,471.53
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,463.03,351.25
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,298.94,228.41
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,220.57,169.2
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,132.28,100.14
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,116.21,88.12
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,100.02,75.65
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,298.06,238.53
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,460.46,363.61
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,385.43,304.17
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,314.78,247.66
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,231.1,178.9
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,140.29,100.07
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,65.34,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,10.91,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,19.53,7.02
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,33.83,22.71
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,46.36,34.24
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,56.38,43.35
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,66.03,51.9
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,72.71,57.57
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,79.11,62.81
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,83.74,66.43
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,88.12,69.77
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,88.31,69.53
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,88.36,69.19
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,104.56,68.55
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,146.47,87.2
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,188.42,114.01
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,233.33,147.78
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,279.86,185.69
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,327.9,225.45
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,383.7,273.48
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,425.2,307.33
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,461.04,333.85
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,509.24,368.78
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,555.51,403.01
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,619.97,450.07
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,663.42,481.37
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,705.67,511.37
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,745.75,538.34
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,784.37,562.41
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,819.0,584.8
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,851.64,605.89
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,741.12,530.79
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,587.25,420.62
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,777.36,559.32
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,945.58,670.47
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,960.11,678.86
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,971.59,687.18
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,836.76,600.13
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,652.7,471.8
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,835.08,604.71
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,968.28,692.9
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,966.17,690.9
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,950.2,681.69
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,926.26,668.2
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,899.82,653.16
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,866.58,634.35
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,831.3,614.03
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,790.88,589.26
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,744.72,560.15
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,690.7,524.82
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,636.64,488.6
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,568.78,441.6
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,502.74,394.2
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,426.41,336.36
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,350.12,276.02
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,262.12,203.95
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,182.62,132.35
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,87.65,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,4.09,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,7.9,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,16.71,8.34
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,25.54,16.28
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,36.61,26.11
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,47.69,35.87
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,59.73,46.31
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,71.54,56.41
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,106.81,86.38
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,132.95,108.16
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,136.17,110.23
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,131.34,105.6
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,143.74,110.39
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,156.96,120.33
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,203.82,151.81
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,278.87,204.68
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,305.77,226.48
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,330.78,246.86
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,357.29,267.13
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,383.69,287.02
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,428.54,320.34
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,491.9,367.64
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,416.32,312.99
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,319.42,240.22
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,286.14,215.54
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,245.16,184.66
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,329.78,248.05
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,419.12,313.27
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,360.1,269.61
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,293.74,220.31
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,458.54,344.19
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,621.41,461.97
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,640.56,475.55
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,659.38,489.6
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,728.3,540.96
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,786.49,584.36
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,893.08,665.23
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,973.24,722.02
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,969.55,719.77
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,962.76,716.21
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,854.64,642.58
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,715.72,541.25
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,431.32,333.68
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,113.48,84.9
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,198.41,153.64
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,281.28,219.5
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,231.64,180.77
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,168.83,131.3
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,147.6,114.96
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,126.45,98.33
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,106.59,82.34
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,86.69,66.05
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,67.88,50.49
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,48.6,34.33
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,32.47,20.66
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,17.61,7.8
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,8.79,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,10.91,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,18.81,6.8
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,29.02,18.78
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,38.93,27.99
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,46.57,35.02
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,54.77,42.36
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,61.33,47.99
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,67.5,53.13
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,65.09,50.89
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,63.06,48.98
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,64.66,50.16
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,66.08,51.19
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,91.05,57.15
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,135.36,76.74
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,202.16,130.47
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,261.96,182.65
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,312.49,224.83
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,347.78,254.95
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,385.18,283.73
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,424.51,313.67
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,454.87,337.41
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,483.06,358.87
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,506.86,376.79
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,528.93,393.05
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,548.92,407.59
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,571.6,423.73
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,605.21,447.33
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,644.4,474.44
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,597.27,440.1
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,538.97,397.77
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,562.77,415.28
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,582.53,429.45
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,606.7,447.07
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,630.96,464.72
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,609.58,450.02
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,586.42,434.3
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,518.27,386.36
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,462.57,346.56
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,418.78,315.38
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,373.95,282.91
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,339.68,258.47
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,287.41,220.1
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,304.12,233.67
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,303.42,233.89
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,235.03,182.11
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,185.01,143.6
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,186.42,145.61
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,187.99,147.62
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,165.56,130.02
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,143.17,112.29
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,119.2,92.94
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,95.38,73.4
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,74.68,56.4
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,53.5,38.69
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,36.22,23.96
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,19.38,9.36
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,9.67,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,10.91,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,19.63,7.57
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,28.06,18.2
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,36.17,25.85
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,41.28,30.63
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,46.22,35.06
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,49.66,38.02
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,52.94,40.73
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,54.9,42.21
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,62.51,48.52
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,63.67,49.22
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,64.73,49.83
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,83.93,49.84
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,131.65,70.61
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,180.89,103.12
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,240.55,149.37
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,291.12,191.92
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,342.63,236.19
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,394.02,279.75
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,445.72,322.59
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,495.8,363.9
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,545.48,403.81
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,592.74,440.04
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,638.86,474.32
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,683.23,507.58
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,726.17,539.14
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,765.1,566.16
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,802.03,590.13
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,785.06,575.7
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,748.51,545.75
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,840.76,616.05
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,924.22,674.22
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,947.07,689.26
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,967.03,702.94
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,907.26,663.59
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,819.44,599.29
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,924.8,678.1
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,1003.33,730.57
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,1002.53,730.54
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,998.47,729.15
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,806.4,600.88
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,569.86,428.63
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,777.61,586.47
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,938.02,697.6
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,906.62,677.48
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,872.99,657.25
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,834.11,631.95
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,793.52,605.22
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,746.09,574.4
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,693.89,539.42
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,633.57,497.41
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,574.11,454.51
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,497.67,397.74
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,424.8,340.17
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,331.27,262.52
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,245.93,184.76
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,120.7,7.32
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,11.37,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,20.58,8.38
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,29.0,19.18
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,37.09,26.89
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,42.6,32.05
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,47.91,36.85
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,50.53,39.02
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,53.07,41.01
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,55.04,42.59
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,62.66,49.05
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,63.47,49.46
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,64.21,49.81
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,83.87,50.0
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,132.4,71.51
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,182.15,105.0
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,242.37,152.78
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,293.67,196.85
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,345.86,242.7
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,397.67,287.71
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,449.87,332.15
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,500.66,375.06
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,551.07,416.55
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,600.25,455.13
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,648.6,491.9
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,694.66,526.94
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,739.36,560.18
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,781.68,589.4
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,822.35,615.89
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,859.65,640.77
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,894.8,664.02
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,926.68,684.96
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,955.99,704.11
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,980.26,719.52
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,1001.49,732.92
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,1018.04,743.7
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,1031.27,752.44
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,1039.28,757.93
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,1043.92,761.4
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,1042.49,761.12
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,1037.64,758.82
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,1026.56,752.66
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,1012.29,744.6
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,992.36,732.97
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,969.54,719.54
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,939.65,701.89
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,907.4,682.59
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,867.58,657.13
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,835.07,636.49
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,784.4,603.56
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,733.05,569.46
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,671.53,527.3
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,610.72,484.04
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,534.77,428.1
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,467.59,375.87
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,373.99,298.7
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,288.47,220.21
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,140.27,20.05
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,10.46,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,18.76,7.38
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,25.93,16.86
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,32.87,23.53
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,36.94,27.45
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,40.91,31.09
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,47.56,36.91
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,50.34,39.13
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,52.13,40.51
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,53.84,41.77
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,55.04,42.47
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,56.14,43.08
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,86.14,51.44
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,135.49,72.66
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,185.78,105.99
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,237.65,146.64
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,290.19,190.57
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,343.63,235.81
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,396.74,280.5
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,449.93,324.12
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,502.04,366.85
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,553.75,408.2
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,603.38,447.04
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,652.03,484.24
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,698.47,519.07
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,743.46,552.21
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,785.46,580.63
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,825.54,606.57
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,861.91,630.61
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,896.0,653.09
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,926.71,672.04
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,954.74,689.21
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,977.63,703.89
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,997.41,716.68
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,1013.0,726.92
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,1025.3,735.22
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,1031.26,739.04
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,1033.81,740.91
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,1031.49,740.54
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,1025.84,738.28
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,1013.86,731.51
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,998.75,722.94
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,978.05,710.93
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,954.53,697.22
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,923.55,678.68
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,890.32,658.66
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,859.43,640.04
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,817.36,613.66
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,765.83,580.49
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,713.73,546.18
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,651.84,504.33
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,590.81,461.53
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,520.9,411.63
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,449.98,357.77
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,356.8,281.74
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,271.73,205.35
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,132.93,26.26
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,10.91,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.59,7.76
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,28.47,18.73
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,36.98,26.78
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,42.03,31.55
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,46.91,35.97
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,50.7,39.25
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,54.3,42.26
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,56.16,43.67
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,57.91,44.94
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,92.64,74.36
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,123.82,100.07
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,105.79,70.71
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,131.05,71.19
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,178.97,103.04
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,228.71,141.92
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,286.96,190.27
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,337.73,233.59
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,387.51,275.41
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,438.15,316.9
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,488.07,357.08
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,537.71,395.55
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,585.84,430.59
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,633.24,463.49
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,677.8,493.83
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,721.01,521.94
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,761.87,546.51
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,801.1,568.1
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,837.44,589.4
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,871.7,609.18
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,901.89,625.08
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,929.55,639.34
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,952.68,653.99
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,972.84,667.07
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,988.47,677.64
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,1000.92,686.54
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,926.05,642.26
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,822.43,574.54
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,928.75,648.46
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,1003.35,692.88
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,991.59,686.0
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,976.8,678.78
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,955.71,668.95
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,931.99,657.56
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,910.59,647.54
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,876.87,629.6
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,834.66,606.88
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,791.05,582.55
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,738.93,551.99
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,690.9,523.11
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,625.77,480.77
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,562.13,437.51
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,487.02,383.71
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,415.47,328.84
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,322.68,253.98
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,238.01,179.69
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,118.62,28.88
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,10.91,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,18.81,7.04
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,28.67,18.56
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,38.26,27.43
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,45.69,34.19
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,51.61,39.44
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,55.56,42.8
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,59.32,45.88
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,61.66,47.64
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,63.84,49.23
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,64.76,49.62
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,65.57,49.9
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,90.61,55.62
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,135.27,74.83
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,180.99,104.28
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,228.82,140.48
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,277.97,180.85
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,328.44,223.07
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,378.09,264.15
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,433.65,308.53
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,482.14,347.42
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,530.47,385.16
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,576.96,419.76
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,622.72,452.76
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,665.93,483.99
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,707.9,513.65
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,746.67,539.46
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,783.8,562.41
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,818.38,584.4
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,851.03,605.03
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,881.15,624.49
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,908.97,642.52
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,931.05,656.42
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,950.28,668.64
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,964.64,677.13
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,975.92,683.84
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,981.6,687.43
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,984.13,689.23
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,980.96,688.29
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,974.68,685.6
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,962.89,679.04
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,959.15,677.67
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,938.29,666.23
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,914.73,653.27
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,883.42,636.63
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,849.97,618.44
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,809.69,594.69
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,772.55,572.63
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,721.36,540.58
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,669.88,507.5
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,608.61,465.41
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,548.48,422.76
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,473.95,369.76
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,402.89,315.51
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,313.32,243.49
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,231.41,172.4
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,111.37,31.07
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,10.91,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,18.84,6.99
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,28.9,18.65
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,37.86,26.95
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,43.29,31.96
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,48.53,36.6
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,51.11,38.77
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,53.61,40.78
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,55.88,42.41
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,58.0,43.88
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,64.32,48.84
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,64.65,48.72
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,83.2,48.61
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,130.1,68.54
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,178.55,100.07
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,237.44,145.25
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,287.71,186.94
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,339.0,230.44
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,389.94,273.21
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,440.79,314.98
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,472.89,343.51
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,496.43,362.53
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,544.87,397.46
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,595.37,433.02
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,651.36,476.08
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,719.91,528.01
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,760.1,556.39
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,798.57,581.82
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,833.19,604.79
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,865.74,626.35
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,893.04,643.42
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,917.69,658.77
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,938.66,672.81
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,956.7,685.05
