Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,968.84,693.6
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,977.84,700.29
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,981.69,703.19
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,982.37,704.2
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,986.1,707.66
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,975.58,702.05
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,961.62,695.18
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,944.76,686.5
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,918.03,670.02
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,895.09,656.14
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,861.41,636.03
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,825.82,614.51
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,677.06,512.9
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,526.74,403.49
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,483.6,374.13
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,440.24,343.32
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,473.26,370.63
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,481.96,378.9
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,408.36,322.85
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,338.82,267.95
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,253.53,198.07
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,175.5,130.65
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,77.51,23.01
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,11.37,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,20.59,8.28
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,28.13,18.25
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,35.42,25.2
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,40.2,29.68
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,44.84,33.84
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,46.53,35.27
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,52.83,40.63
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,54.93,42.33
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,56.94,43.9
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,56.97,43.68
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,57.03,43.47
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,86.64,51.6
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,136.78,72.88
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,187.17,105.96
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,239.37,146.82
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,292.84,192.21
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,347.17,239.25
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,400.3,284.66
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,453.74,329.22
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,506.82,372.7
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,559.45,414.36
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,609.53,452.11
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,658.54,487.64
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,705.33,520.29
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,750.55,550.66
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,792.95,577.36
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,833.37,601.51
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,870.45,624.33
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,905.17,645.42
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,935.31,662.12
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,962.59,676.88
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,986.33,690.69
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,1006.94,702.58
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,1021.93,711.08
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,1033.57,717.66
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,1040.81,721.71
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,1044.66,723.87
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,1042.1,722.36
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,1036.21,719.06
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,1024.92,712.68
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,1010.45,704.58
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,988.96,693.41
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,964.68,680.63
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,934.75,663.39
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,902.51,644.7
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,870.92,625.99
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,828.09,599.85
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,776.94,568.62
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,725.14,536.23
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,663.43,496.77
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,607.26,459.59
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,532.21,408.28
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,460.45,356.21
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,368.22,284.05
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,283.69,211.74
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,140.52,50.6
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,10.91,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,18.85,7.11
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,28.93,18.97
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,37.88,27.32
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,43.75,32.78
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,49.39,37.83
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,51.92,39.99
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,54.39,41.99
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,56.27,43.4
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,58.04,44.67
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,64.75,50.05
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,65.45,50.24
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,83.56,49.93
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,130.79,70.05
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,179.13,101.41
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,238.14,146.67
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,288.94,188.97
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,340.77,233.0
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,391.84,275.88
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,443.28,318.08
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,493.76,359.08
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,543.96,398.68
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,591.92,434.67
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,638.98,468.78
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,683.98,501.33
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,727.62,532.06
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,768.28,558.58
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,807.16,582.01
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,842.48,603.97
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,875.68,624.37
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,905.25,641.61
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,932.25,657.15
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,955.13,671.43
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,975.05,683.94
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,989.05,692.89
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,999.86,700.04
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,1005.91,703.71
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,1008.7,705.54
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,1005.28,704.47
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,998.7,701.66
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,986.38,695.37
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,971.06,687.34
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,959.68,681.28
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,934.91,666.87
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,903.54,647.68
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,869.97,627.09
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,826.87,600.97
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,787.34,576.92
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,735.48,545.24
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,683.3,512.55
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,619.91,471.41
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,557.78,429.38
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,482.69,376.39
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,410.92,321.95
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,321.92,251.36
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,240.21,181.38
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,117.09,45.11
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.73,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,5.26,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,13.62,5.9
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,22.0,13.47
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,32.17,22.61
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,42.36,31.69
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,53.89,41.73
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,65.13,51.32
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,105.03,85.25
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,142.31,116.05
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,153.19,124.24
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,163.73,132.07
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,159.9,121.97
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,164.59,124.95
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,174.0,131.32
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,183.41,137.64
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,241.49,179.28
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,312.49,229.8
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,280.59,207.04
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,249.58,184.73
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,231.19,170.93
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,211.62,156.15
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,353.27,259.48
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,514.79,371.57
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,590.12,425.75
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,689.19,496.04
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,727.77,520.67
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,765.46,544.75
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,716.56,507.6
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,640.72,452.32
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,762.04,538.3
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,884.59,619.92
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,905.12,632.19
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,922.94,644.07
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,937.26,653.92
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,948.69,662.15
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,849.69,598.17
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,735.94,521.54
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,801.42,569.75
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,851.9,606.64
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,835.92,597.52
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,817.34,587.42
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,700.04,509.35
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,604.09,443.41
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,336.02,253.92
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,77.08,55.11
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,105.49,77.9
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,136.97,102.65
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,120.91,90.59
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,104.75,78.35
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,87.91,65.35
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,70.9,51.94
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,55.93,39.91
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,40.74,27.48
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,28.21,17.08
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,15.83,6.69
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,7.9,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,9.55,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,18.41,6.42
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,32.96,21.91
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,47.33,34.88
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,63.51,49.26
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,79.41,63.19
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,95.35,76.73
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,106.56,85.97
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,104.37,83.7
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,100.23,79.78
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,67.12,51.38
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,61.04,45.91
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,101.04,65.83
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,166.51,107.3
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,181.77,108.64
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,229.43,139.52
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,279.23,180.6
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,330.12,223.4
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,380.82,265.97
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,432.1,308.2
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,482.57,349.33
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,532.86,389.24
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,581.19,425.96
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,628.8,461.05
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,674.61,494.66
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,719.18,526.58
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,760.8,554.32
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,800.78,579.36
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,836.97,602.55
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,871.06,624.2
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,901.54,643.74
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,929.48,661.63
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,951.93,675.24
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,971.38,686.93
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,986.76,696.52
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,998.94,704.21
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,1004.4,707.31
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,1006.55,708.5
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,1003.46,706.54
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,997.17,702.75
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,985.69,695.85
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,971.21,687.23
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,947.99,673.24
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,922.23,657.75
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,901.7,646.8
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,868.86,627.83
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,825.41,601.8
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,780.75,574.6
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,733.9,545.17
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,682.63,512.0
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,617.55,468.57
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,554.0,424.69
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,480.97,372.93
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,411.23,320.06
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,322.94,249.7
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,241.88,180.69
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,118.15,50.13
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,10.46,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.72,6.51
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,26.73,16.7
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,34.43,23.88
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,39.19,28.27
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,43.79,32.34
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,46.56,34.69
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,49.23,36.85
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,50.97,38.23
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,57.87,43.97
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,58.84,44.53
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,59.74,45.02
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,76.12,44.46
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,122.22,63.51
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,191.23,126.59
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,255.83,190.14
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,202.21,150.68
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,140.96,104.87
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,220.21,164.92
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,304.71,227.59
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,327.6,244.16
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,351.4,261.52
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,443.02,328.24
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,548.79,404.02
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,589.59,433.72
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,629.93,463.38
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,562.39,414.03
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,479.38,352.43
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,294.84,219.3
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,99.04,71.27
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,362.81,272.48
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,631.29,464.6
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,713.95,525.52
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,800.68,589.69
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,896.69,662.64
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,970.96,714.41
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,842.29,626.97
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,664.5,496.78
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,454.58,345.17
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,214.62,162.37
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,338.88,260.02
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,456.09,350.07
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,435.28,335.19
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,413.79,320.17
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,486.66,379.57
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,555.38,435.06
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,347.58,274.98
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,136.89,105.28
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,121.37,93.56
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,105.75,81.37
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,362.59,296.94
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,549.67,446.39
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,476.33,388.07
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,406.25,330.32
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,319.01,256.16
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,236.55,182.68
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,117.46,53.66
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,11.82,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,20.42,7.72
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,30.28,20.1
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,41.52,30.58
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,47.65,36.32
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,53.56,41.63
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,58.65,45.96
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,63.47,49.88
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,65.67,51.53
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,67.72,53.01
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,69.51,54.23
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,71.11,55.27
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,86.88,54.51
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,140.44,80.16
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,187.15,110.49
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,236.06,148.31
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,285.92,190.25
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,337.13,234.4
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,388.05,277.88
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,439.8,321.28
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,494.27,366.29
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,543.57,406.51
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,591.64,444.09
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,639.09,480.18
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,683.84,514.26
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,727.38,546.75
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,768.39,575.9
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,807.91,602.27
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,843.8,626.55
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,877.73,649.41
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,909.53,670.75
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,939.02,690.52
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,962.25,706.12
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,982.54,719.86
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,998.82,731.04
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,1011.92,740.25
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,1018.86,746.73
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,1022.52,751.24
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,1021.3,751.53
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,1016.8,749.82
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,1006.19,743.92
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,992.53,736.16
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,973.57,725.26
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,962.15,719.55
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,931.88,701.89
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,899.27,682.61
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,862.37,658.85
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,823.53,633.49
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,773.23,600.07
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,722.18,565.42
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,669.02,528.23
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,611.68,486.62
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,538.42,431.86
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,468.19,376.68
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,377.85,302.1
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,294.56,228.37
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,147.99,71.71
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,10.91,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,19.76,7.25
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,27.35,17.75
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,34.67,24.75
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,39.07,28.94
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,43.36,32.84
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,66.97,53.56
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,93.44,76.35
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,78.12,62.59
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,65.91,51.63
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,68.43,53.4
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,70.71,54.91
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,83.77,51.99
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,134.54,72.27
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,185.47,105.24
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,237.87,145.66
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,289.93,189.17
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,342.96,234.48
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,395.34,278.82
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,448.08,322.52
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,499.99,365.01
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,551.55,406.03
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,601.12,443.61
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,649.86,479.37
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,696.06,513.26
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,740.81,545.31
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,783.23,573.27
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,823.83,598.37
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,860.46,621.79
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,894.85,643.65
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,925.13,662.78
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,952.69,680.16
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,976.41,694.52
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,997.08,706.96
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,1012.26,716.73
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,1024.17,724.62
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,1031.19,728.92
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,1034.87,731.31
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,1030.88,729.88
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,1023.66,726.68
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,1011.99,720.13
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,997.21,711.81
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,858.97,624.62
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,679.12,502.25
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,727.5,541.03
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,758.66,565.54
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,642.77,485.62
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,521.32,399.66
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,479.69,371.7
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,438.04,342.37
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,393.86,310.68
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,349.62,277.88
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,299.46,239.48
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,250.3,200.26
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,193.79,153.07
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,139.82,105.97
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,68.72,31.1
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,10.91,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.74,6.99
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,28.2,18.38
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,36.33,26.08
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,41.45,30.9
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,46.41,35.37
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,49.1,37.61
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,51.7,39.66
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,53.38,40.82
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,60.48,46.59
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,61.03,46.68
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,61.54,46.73
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,77.02,46.0
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,125.09,65.25
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,183.08,103.44
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,233.51,141.66
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,284.69,183.91
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,336.86,227.83
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,388.5,270.53
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,440.84,312.63
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,492.48,352.54
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,543.83,390.42
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,592.93,425.38
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,641.1,458.14
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,687.12,488.99
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,731.75,517.76
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,773.39,542.72
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,813.2,564.83
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,849.82,585.76
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,884.25,605.19
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,914.63,622.91
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,942.34,639.05
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,965.83,651.81
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,986.29,662.94
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,1001.24,670.44
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1012.95,676.2
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,1020.34,681.0
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,1024.42,684.1
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,1021.2,683.2
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,1014.71,680.67
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,882.09,605.86
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,706.46,495.34
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,850.12,596.31
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,951.58,658.75
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,920.47,641.21
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,887.08,624.13
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,842.05,600.36
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,795.78,575.14
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,596.9,445.7
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,399.05,304.49
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,354.36,274.36
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,310.24,242.18
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,263.89,207.25
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,218.22,171.37
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,166.08,128.5
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,103.97,76.53
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,48.97,20.76
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,10.01,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,18.6,5.86
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,32.84,21.92
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,46.82,34.71
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,61.82,48.08
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,76.47,60.91
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,90.75,73.11
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,104.65,84.71
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,120.37,97.61
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,135.51,109.79
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,150.16,121.13
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,164.24,131.79
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,162.77,120.5
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,193.22,133.57
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,232.57,163.39
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,274.9,197.84
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,305.15,221.11
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,335.33,244.51
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,364.96,265.8
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,410.39,298.94
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,436.13,319.06
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,459.46,336.88
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,497.2,363.97
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,537.26,392.32
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,575.63,420.58
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,616.58,450.56
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,608.17,443.21
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,594.86,432.14
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,562.5,408.99
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,521.81,379.68
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,672.95,488.82
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,831.75,598.5
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,894.46,644.8
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,939.95,675.61
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,953.63,684.11
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,964.3,690.93
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,892.05,643.31
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,777.73,562.41
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,729.3,530.09
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,679.33,495.77
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,520.18,384.65
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,359.42,267.56
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,312.47,233.8
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,248.73,186.58
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,225.38,169.83
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,201.93,152.7
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,156.12,117.63
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,110.8,82.39
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,129.35,97.85
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,149.49,114.5
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,127.43,97.31
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,105.52,79.97
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,83.95,62.65
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,62.14,44.79
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,44.52,30.17
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,25.99,14.67
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,14.53,2.18
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,10.91,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,18.85,5.68
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,28.34,17.96
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,38.9,27.66
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,45.14,33.37
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,51.13,38.66
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,59.33,45.58
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,66.99,51.84
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,62.9,48.11
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,59.47,44.94
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,65.56,49.79
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,65.51,49.45
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,93.44,61.0
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,152.32,94.25
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,177.01,103.26
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,229.57,138.47
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,283.72,188.22
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,338.67,236.68
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,381.39,269.91
