Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,423.35,301.59
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,466.63,333.33
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,510.18,364.27
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,545.05,388.63
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,578.48,411.27
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,625.55,445.89
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,674.25,481.13
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,648.83,464.32
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,611.78,438.84
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,673.11,483.09
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,741.49,530.79
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,778.6,554.78
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,815.29,578.37
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,828.28,586.71
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,839.11,593.85
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,778.55,552.9
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,722.91,514.91
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,698.9,499.3
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,657.04,471.71
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,622.6,448.9
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,586.82,424.92
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,610.88,443.83
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,651.76,473.31
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,564.19,413.55
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,495.3,365.93
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,492.95,366.82
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,488.62,365.91
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,513.64,386.31
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,516.19,390.87
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,586.12,444.86
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,635.55,481.75
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,574.57,439.56
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,514.59,397.56
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,435.68,339.13
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,367.48,286.23
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,281.51,217.5
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,203.0,151.64
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,99.9,49.18
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.28,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,10.01,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,17.95,4.82
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,32.98,21.66
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,47.59,34.88
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,60.42,46.27
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,72.89,57.11
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,73.35,57.44
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,76.28,59.73
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,90.5,71.44
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,103.88,82.26
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,125.29,99.55
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,138.76,110.06
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,161.14,118.3
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,198.79,140.35
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,232.77,164.59
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,275.1,197.2
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,305.64,220.85
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,335.85,244.43
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,370.03,269.76
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,396.52,289.47
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,412.2,302.29
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,412.16,302.89
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,438.35,321.46
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,465.37,340.33
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,516.88,377.52
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,568.86,414.8
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,592.98,430.76
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,617.11,446.62
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,633.47,457.64
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,646.3,466.23
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,645.43,465.3
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,642.63,463.11
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,671.19,483.51
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,710.2,510.52
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,713.86,513.03
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,715.99,514.77
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,421.56,311.12
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,119.33,86.04
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,408.05,306.05
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,706.71,515.87
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,712.07,518.96
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,715.13,522.56
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,789.22,576.6
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,847.1,618.03
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,811.71,595.36
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,767.01,567.04
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,728.45,541.9
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,688.59,515.55
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,561.15,425.98
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,423.25,325.86
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,371.77,288.78
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,322.1,251.39
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,269.12,210.89
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,204.69,160.2
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,150.18,115.55
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,97.13,70.86
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,50.92,22.84
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,7.28,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,14.09,2.33
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,30.17,19.31
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,45.75,33.31
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,60.83,46.71
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,76.43,60.37
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,92.1,73.82
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,107.49,86.79
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,114.64,92.59
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,118.62,95.62
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,114.35,91.52
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,116.45,92.77
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,109.44,76.51
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,135.85,79.89
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,203.7,132.04
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,256.08,176.61
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,305.73,217.06
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,341.61,246.85
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,371.04,270.56
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,397.07,290.86
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,438.34,321.39
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,483.08,354.1
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,495.57,362.73
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,510.41,372.36
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,543.47,395.98
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,585.8,425.58
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,632.99,458.8
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,682.5,493.22
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,680.93,490.8
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,674.1,485.03
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,721.8,517.89
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,776.19,554.16
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,722.86,516.8
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,659.41,472.94
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,698.39,500.82
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,726.49,520.74
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,747.51,535.88
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,767.1,550.15
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,874.29,625.55
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,960.72,680.81
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,770.47,556.21
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,546.38,399.3
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,388.56,288.96
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,234.34,174.82
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,493.16,372.79
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,711.97,528.16
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,745.89,551.53
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,763.16,564.12
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,712.9,531.91
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,662.33,499.38
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,606.0,460.88
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,550.17,421.54
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,477.54,369.19
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,408.12,316.13
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,324.25,249.61
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,246.99,184.66
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,130.52,67.06
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,10.46,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,18.06,4.31
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,28.72,18.26
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,39.07,27.88
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,46.03,34.26
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,53.65,41.0
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,58.3,44.98
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,62.72,48.62
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,94.0,75.04
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,130.82,105.56
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,136.64,109.77
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,134.85,107.68
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,130.68,99.24
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,126.32,95.51
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,125.45,94.35
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,124.35,93.05
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,121.85,90.67
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,119.2,88.23
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,161.37,120.22
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,203.88,151.92
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,211.79,157.61
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,219.87,163.51
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,200.73,148.72
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,180.81,133.4
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,287.94,213.2
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,400.29,294.2
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,272.72,201.27
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,136.37,99.44
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,307.79,228.1
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,484.36,354.0
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,542.15,394.31
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,598.47,433.71
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,535.56,389.46
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,476.55,347.77
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,615.77,449.04
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,761.07,549.78
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,865.68,624.49
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,961.22,690.56
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,845.49,612.63
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,717.32,523.58
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,826.9,606.44
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,921.81,674.66
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,895.86,658.64
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,867.61,642.07
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,832.44,621.59
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,795.45,599.61
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,748.38,569.07
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,693.72,532.66
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,639.59,496.31
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,585.85,458.88
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,522.78,412.49
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,461.47,366.1
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,389.1,309.86
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,306.7,244.24
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,230.99,181.72
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,160.23,121.2
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,88.21,44.85
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,10.71,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,10.91,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,19.47,4.7
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,30.63,19.92
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,42.09,30.6
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.46,38.24
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,58.55,45.42
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,63.7,49.84
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,66.78,52.31
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,69.19,54.12
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,71.46,55.75
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,71.4,55.38
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,71.33,55.0
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,80.55,52.83
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,132.98,75.35
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,202.31,129.88
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,266.7,185.47
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,278.43,187.57
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,326.49,220.68
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,377.82,263.21
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,429.35,304.94
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,463.64,334.88
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,484.78,352.28
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,520.0,377.42
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,544.91,394.49
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,600.22,433.68
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,656.82,473.16
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,666.67,479.93
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,674.54,485.46
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,720.69,516.94
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,769.13,549.17
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,762.06,542.82
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,746.61,531.5
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,762.88,543.06
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,777.7,553.41
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,820.31,582.25
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,853.33,604.72
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,820.28,582.86
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,771.43,551.4
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,907.01,647.59
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,999.83,707.4
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,999.57,708.95
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,984.98,702.7
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,964.61,691.61
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,941.41,678.81
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,910.42,661.73
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,877.18,643.09
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,837.9,619.51
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,802.14,597.98
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,751.16,565.82
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,699.7,532.64
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,637.57,490.24
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,576.38,447.12
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,501.84,393.62
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,430.41,339.01
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,341.59,267.99
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,259.56,198.3
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,152.82,82.03
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,35.51,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,10.46,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,18.08,3.53
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,28.37,18.09
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,38.37,27.52
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,53.53,41.07
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,73.61,58.66
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,89.31,72.01
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,100.8,81.42
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,121.25,98.35
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,134.53,108.96
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,146.86,118.39
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,148.92,119.22
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,113.53,81.3
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,122.57,67.72
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,193.76,122.02
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,251.27,170.62
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,290.77,201.15
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,332.39,234.06
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,350.91,253.75
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,351.56,257.48
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,411.34,298.48
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,516.71,373.97
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,563.45,407.95
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,609.57,440.59
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,582.86,419.91
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,534.82,382.63
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,573.35,408.73
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,612.94,434.55
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,724.84,514.64
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,842.57,593.88
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,870.03,609.9
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,894.83,625.21
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,916.21,637.74
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,934.77,648.53
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,948.03,656.9
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,958.25,663.57
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,845.22,590.68
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,709.9,498.66
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,651.03,461.92
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,606.66,433.04
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,518.53,374.32
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,410.96,300.34
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,463.52,340.12
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,496.34,365.0
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,315.09,235.54
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,144.97,107.32
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,182.99,138.09
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,238.36,181.12
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,212.61,162.1
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,186.79,143.01
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,146.44,112.12
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,119.75,91.31
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,93.42,70.21
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,67.13,48.75
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,46.99,32.19
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,25.82,14.62
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,14.09,2.35
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.73,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,5.0,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,9.67,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,22.92,13.29
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,35.77,24.96
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,51.47,38.88
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,66.99,52.48
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,83.13,66.21
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,99.12,79.5
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,90.42,71.93
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,80.54,63.38
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,96.53,76.65
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,112.29,89.52
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,132.88,106.24
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,154.24,117.73
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,139.29,105.53
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,122.69,92.24
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,169.27,128.02
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,216.08,163.3
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,227.73,171.44
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,239.54,179.78
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,276.96,207.03
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,324.51,241.31
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,268.9,199.91
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,211.53,157.03
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,255.97,190.16
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,301.15,223.03
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,352.01,259.32
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,407.95,298.53
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,425.81,310.8
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,444.21,323.61
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,427.55,311.8
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,409.53,299.19
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,530.56,385.92
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,648.44,466.73
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,506.53,367.97
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,331.65,243.49
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,441.41,324.29
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,557.52,405.25
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,662.06,479.11
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,749.65,540.25
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,871.9,624.75
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,958.16,678.29
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,938.06,665.34
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,915.24,652.14
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,886.2,635.08
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,854.95,616.61
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,816.83,593.59
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,781.71,572.33
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,553.41,419.22
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,316.62,244.43
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,281.79,220.1
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,246.72,193.54
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,355.75,280.98
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,425.04,333.82
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,339.04,264.27
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,259.71,197.11
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,153.65,82.22
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,38.7,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,9.55,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,16.52,1.6
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,26.47,16.25
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,37.44,26.45
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,43.73,32.26
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,49.77,37.65
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,53.03,40.36
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,56.18,42.83
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,58.69,44.76
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,61.04,46.5
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,62.11,47.12
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,63.07,47.65
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,76.67,58.7
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,121.6,66.28
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,182.04,109.82
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,242.44,159.06
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,269.25,176.58
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,316.78,212.23
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,371.61,259.93
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,417.64,297.38
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,456.8,326.02
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,520.31,372.54
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,497.39,357.03
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,455.25,325.15
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,522.61,372.85
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,605.95,429.67
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,649.25,457.89
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,693.31,486.65
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,590.69,416.85
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,467.51,331.6
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,550.35,390.21
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,633.4,446.22
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,623.9,438.72
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,612.57,430.93
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,703.14,492.81
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,784.69,546.46
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,569.3,403.23
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,302.41,217.54
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,520.01,374.2
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,727.85,509.62
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,444.03,320.07
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,153.89,111.41
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,107.65,78.0
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,62.91,43.83
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,74.89,53.42
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,87.22,63.18
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,357.02,273.69
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,608.72,453.14
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,559.61,419.45
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,493.21,376.01
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,437.37,337.91
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,382.99,299.0
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,323.44,254.34
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,266.16,209.54
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,194.95,151.54
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,116.51,86.48
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,61.23,29.48
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.46,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,9.1,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,16.37,0.91
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,30.41,19.52
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.81,31.14
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,52.63,40.07
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,62.08,48.46
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,61.27,47.73
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,66.58,52.16
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,77.95,61.63
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,89.22,70.84
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,127.31,102.35
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,164.6,132.44
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,179.93,144.34
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,201.86,152.33
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,164.52,123.44
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,120.21,89.89
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,127.0,94.79
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,133.92,99.66
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,164.33,122.41
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,195.19,145.08
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,240.07,178.04
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,285.77,210.92
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,276.31,203.03
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,266.08,194.92
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,272.73,199.46
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,279.56,203.99
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,447.43,323.1
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,630.19,443.36
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,510.69,360.85
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,373.88,266.43
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,421.4,300.61
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,470.9,334.03
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,311.05,224.25
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,142.8,103.14
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,453.23,331.4
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,754.31,528.69
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,655.12,460.82
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,566.42,402.34
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,363.73,265.12
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,168.5,123.46
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,368.91,273.79
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,552.31,401.02
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,398.59,292.69
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,247.56,183.49
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,400.3,299.95
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,534.78,396.79
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,636.2,470.11
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,717.25,527.6
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,655.78,487.98
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,602.75,454.75
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,533.63,407.67
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,467.07,360.49
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,394.71,307.31
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,326.01,254.47
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,228.5,177.47
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,151.23,113.19
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,81.24,40.58
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,9.1,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,15.71,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,26.82,16.33
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,37.61,26.43
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,44.98,33.24
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,53.12,40.52
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,70.88,55.81
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,97.57,78.43
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,117.32,94.73
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,133.3,107.58
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,127.97,102.54
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,119.85,95.26
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,150.15,119.67
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,205.86,150.69
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,225.62,160.71
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,262.62,185.58
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,298.38,212.37
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,335.76,240.81
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,371.09,268.03
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,406.47,294.8
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,439.99,320.17
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,473.5,344.96
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,526.73,384.45
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,611.14,446.34
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,656.01,478.71
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,699.87,509.78
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,740.88,537.54
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,780.61,562.85
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,817.03,585.79
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,851.57,607.31
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,881.48,624.94
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,908.99,640.94
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,932.54,655.19
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,953.27,667.69
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,969.65,677.51
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,982.92,685.51
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,990.64,690.19
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,995.19,693.09
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,877.11,619.41
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,716.91,510.8
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,858.05,611.8
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,974.38,685.33
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,953.77,672.1
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,930.4,658.77
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,737.7,535.87
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,537.67,396.22
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,499.57,372.41
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,442.96,333.95
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,512.3,388.52
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,573.45,435.22
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,577.03,438.59
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,567.82,432.68
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,495.1,381.07
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,425.44,329.0
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,338.06,260.2
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,257.52,192.81
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,152.59,79.32
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,38.74,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,9.1,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.74,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,26.08,15.74
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.14,25.26
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,44.71,33.07
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,51.54,39.16
