Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,56.29,43.16
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,60.81,46.8
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,63.47,48.84
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,65.96,50.68
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,67.82,51.84
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,69.5,52.82
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,72.63,55.12
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,116.47,64.08
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,169.1,96.43
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,216.3,130.8
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,264.11,169.2
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,313.38,209.95
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,364.87,252.35
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,415.23,292.73
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,463.0,330.05
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,511.02,366.13
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,530.19,379.84
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,532.21,379.22
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,542.84,385.36
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,554.43,391.38
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,597.02,418.49
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,647.11,449.38
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,631.33,437.29
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,608.72,421.4
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,674.83,465.54
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,741.4,508.15
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,838.93,574.3
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,927.56,631.51
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,841.74,577.37
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,731.88,505.94
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,660.61,462.05
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,600.35,423.27
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,486.76,348.24
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,387.34,280.03
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,399.1,290.05
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,410.87,299.31
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,386.69,283.02
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,362.0,266.47
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,550.53,405.74
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,712.62,518.13
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,638.97,466.45
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,548.47,405.54
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,504.21,378.19
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,460.09,349.42
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,409.06,314.19
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,358.8,278.08
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,346.87,270.87
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,346.21,270.08
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,260.27,201.39
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,168.09,125.82
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,89.89,44.49
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.37,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.27,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.38,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,11.86,4.03
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,19.36,10.88
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,29.08,19.49
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,38.81,28.03
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,49.45,37.2
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,60.09,46.19
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,86.07,68.16
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,111.14,89.0
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,118.52,94.6
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,125.8,100.06
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,141.55,112.62
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,158.5,120.23
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,140.79,105.92
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,121.0,90.23
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,148.04,110.84
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,175.51,131.48
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,154.88,115.28
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,133.05,98.28
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,130.43,96.17
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,127.74,93.98
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,130.89,96.1
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,134.11,98.26
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,144.86,106.36
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,155.87,114.63
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,165.55,121.62
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,175.37,128.69
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,189.77,139.37
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,204.36,150.13
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,192.75,141.46
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,180.88,132.69
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,240.6,176.89
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,301.67,220.94
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,353.9,258.09
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,398.23,289.16
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,383.24,278.68
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,367.66,268.17
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,388.75,284.0
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,410.36,299.94
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,339.87,250.68
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,253.32,188.6
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,234.2,175.27
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,214.97,161.39
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,205.83,155.46
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,196.75,149.46
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,140.64,106.42
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,85.86,63.44
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,75.09,55.27
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,64.56,47.07
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,54.77,39.35
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,45.01,31.5
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,36.15,24.24
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,27.3,16.87
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,18.91,9.79
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,10.54,2.7
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.7,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.91,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.64,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,7.02,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,18.94,9.85
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,30.87,20.86
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,45.93,34.25
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,60.81,47.34
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,77.03,61.33
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,93.08,74.88
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,112.82,91.26
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,134.89,109.27
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,92.09,72.81
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,39.75,28.29
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,42.87,30.79
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,46.0,31.6
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,66.01,47.41
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,85.97,62.94
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,140.14,104.87
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,193.53,145.38
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,187.62,140.3
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,181.19,135.02
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,225.41,167.86
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,270.33,200.57
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,279.9,206.98
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,284.35,209.77
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,293.13,216.15
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,302.08,222.65
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,369.02,271.0
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,439.4,320.69
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,449.01,327.1
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,458.28,333.55
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,450.72,327.66
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,442.17,321.17
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,508.44,368.97
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,588.31,424.95
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,638.86,461.29
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,703.57,506.86
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,699.26,504.33
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,693.36,501.25
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,691.58,501.46
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,688.17,500.64
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,800.02,581.92
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,898.14,650.63
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,876.76,636.9
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,852.84,622.57
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,818.17,601.93
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,781.67,579.92
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,734.0,548.86
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,692.94,522.04
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,639.74,486.87
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,586.84,450.66
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,527.31,407.82
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,469.04,364.72
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,397.75,311.46
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,330.04,258.77
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,238.68,185.66
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,167.19,125.24
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,88.29,42.27
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,8.19,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,14.16,0.0
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,24.54,14.1
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,34.64,23.7
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,42.72,31.03
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,49.2,36.79
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,58.4,44.69
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,66.59,51.53
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,63.1,48.33
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,59.8,45.28
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,60.27,45.31
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,67.21,50.73
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,67.99,51.07
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,111.2,60.22
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,156.59,85.96
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,204.19,120.39
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,252.7,159.64
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,310.05,207.06
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,353.46,244.23
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,404.14,286.06
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,457.38,329.17
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,504.98,367.31
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,551.4,402.96
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,597.17,437.13
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,640.44,469.45
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,682.61,500.27
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,613.26,446.83
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,513.95,370.29
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,667.46,485.5
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,826.94,598.0
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,644.52,469.47
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,408.11,295.1
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,617.2,447.66
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,829.66,593.71
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,622.32,450.05
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,387.23,281.34
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,481.27,351.02
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,594.15,430.99
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,787.59,571.42
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,945.91,679.4
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,788.63,574.06
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,596.73,438.58
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,305.25,230.2
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,17.68,8.21
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,35.81,22.63
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,53.97,37.1
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,42.85,28.44
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,31.77,19.73
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,37.5,24.47
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,43.24,29.23
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,36.59,24.02
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,29.95,18.74
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,24.2,14.09
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,18.46,9.36
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,13.18,4.95
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.9,0.51
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.38,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.91,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,8.19,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,14.15,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,25.31,14.71
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,36.15,25.08
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,43.56,31.89
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,51.76,39.15
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,55.29,42.11
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,58.71,44.81
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,61.08,46.62
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,63.31,48.25
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,64.28,48.78
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,65.15,49.21
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,65.5,49.22
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,113.91,63.49
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,159.15,89.07
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,206.34,123.07
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,254.17,161.49
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,303.4,202.53
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,352.47,243.39
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,401.91,283.85
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,450.46,323.4
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,502.58,364.47
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,548.18,399.19
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,591.89,431.57
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,635.29,463.55
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,676.79,493.5
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,715.73,521.05
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,753.16,547.0
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,707.05,510.16
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,628.21,450.33
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,474.46,344.48
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,295.58,215.78
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,494.76,361.58
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,698.19,501.57
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,614.0,442.29
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,522.13,378.24
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,773.24,561.27
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,971.56,692.49
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,908.0,651.01
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,816.4,588.07
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,896.3,648.04
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,942.89,679.71
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,933.63,674.39
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,911.3,661.26
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,882.33,643.46
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,851.14,624.22
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,811.42,599.61
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,770.24,573.77
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,725.86,545.22
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,676.65,512.7
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,616.14,471.66
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,556.69,430.03
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,484.1,377.26
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,414.65,323.8
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,328.22,254.73
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,248.66,187.05
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,121.79,57.55
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,2.27,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,4.38,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,12.3,4.17
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,20.24,11.51
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,30.85,20.87
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,41.48,30.16
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,52.99,40.06
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,64.06,49.38
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,62.33,47.68
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,60.11,45.55
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,72.13,55.38
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,83.66,64.65
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,129.23,101.99
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,173.89,131.42
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,202.91,148.78
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,263.06,189.37
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,261.37,178.21
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,306.67,206.94
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,351.97,244.78
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,406.75,289.45
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,455.73,329.42
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,504.57,368.16
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,551.81,404.59
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,598.42,439.49
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,642.76,472.87
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,685.86,504.67
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,651.73,475.77
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,591.13,426.99
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,448.63,327.21
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,285.8,208.79
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,263.82,193.22
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,241.26,176.79
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,261.52,191.89
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,282.14,207.16
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,389.07,285.84
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,491.43,359.5
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,437.03,321.11
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,380.9,281.31
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,468.79,348.3
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,576.01,427.53
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,355.31,267.58
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,115.88,84.97
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,102.88,75.47
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,89.88,65.64
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,93.22,68.63
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,96.73,71.77
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,184.14,142.23
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,270.8,210.84
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,228.84,178.57
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,187.08,146.15
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,160.68,125.41
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,123.53,95.65
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,97.14,74.15
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,70.98,52.44
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,50.51,35.23
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,28.98,17.04
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,13.65,1.2
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,7.73,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,13.4,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,23.8,13.36
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.92,23.25
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,42.05,30.7
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,48.57,36.55
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,53.04,40.44
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,57.29,43.99
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,59.74,45.88
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,62.04,47.59
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,64.41,49.22
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,66.57,50.64
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,66.86,50.59
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,112.64,63.84
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,158.86,89.74
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,206.84,124.09
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,254.35,162.27
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,303.34,203.26
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,351.64,243.74
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,400.87,284.4
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,449.64,324.53
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,502.03,366.23
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,548.21,401.72
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,593.51,435.51
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,636.46,467.68
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,678.34,498.37
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,717.02,526.38
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,754.03,552.74
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,788.07,575.35
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,820.28,596.65
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,755.09,548.02
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,650.05,469.31
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,789.83,572.59
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,917.38,660.92
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,930.85,668.82
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,941.31,675.76
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,946.76,679.21
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,949.15,680.82
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,802.69,581.9
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,619.03,451.56
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,787.93,575.32
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,923.39,667.2
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,904.55,654.46
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,882.98,641.38
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,851.54,622.69
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,818.13,602.62
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,777.97,577.45
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,736.4,551.03
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,683.71,516.77
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,630.82,481.62
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,567.26,438.04
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,498.88,389.29
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,426.12,334.88
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,357.33,281.03
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,275.09,214.49
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,199.73,149.99
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,101.48,43.73
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.1,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,17.0,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,25.31,14.41
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,34.7,23.87
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,42.54,31.1
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,51.2,38.81
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,58.97,45.55
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,67.33,52.62
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,97.73,78.27
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,127.72,103.05
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,131.62,105.68
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,141.58,113.34
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,154.03,122.92
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,185.27,133.17
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,212.71,146.24
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,238.29,160.47
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,256.09,168.84
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,297.91,198.89
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,354.97,250.88
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,405.38,293.72
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,433.05,316.08
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,456.16,334.2
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,498.82,365.18
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,546.12,399.24
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,577.49,421.95
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,608.51,444.1
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,634.96,462.94
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,660.66,481.05
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,680.43,494.64
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,698.85,507.19
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,730.7,529.77
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,767.57,555.43
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,793.52,573.4
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,818.18,590.55
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,825.61,596.17
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,830.77,600.48
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,915.58,662.71
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,986.05,709.17
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,987.53,709.13
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,985.71,707.7
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,975.19,701.89
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,961.65,694.32
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,880.04,642.24
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,783.45,578.18
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,833.6,616.35
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,860.95,636.82
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,821.2,611.46
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,784.82,588.66
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,735.13,556.13
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,684.98,522.65
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,623.48,480.11
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,562.94,436.93
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,488.78,383.4
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,417.77,328.8
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,330.26,258.58
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,249.61,189.17
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,122.46,51.85
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,8.19,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,15.46,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,26.49,15.19
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,36.91,25.72
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,46.9,34.83
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,56.52,43.4
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,59.63,46.11
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,62.72,48.66
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,66.18,51.39
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,69.46,53.9
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,70.86,54.66
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,72.12,55.29
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,72.84,55.68
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,109.36,62.41
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,162.29,92.93
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,209.51,126.33
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,257.92,165.03
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,307.83,206.59
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,357.18,247.74
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,407.27,288.85
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,457.06,329.26
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,506.99,368.68
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,549.24,399.63
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,583.12,422.17
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,612.26,442.89
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,639.11,461.51
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,665.02,478.4
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,689.62,494.03
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,717.37,512.32
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,744.29,529.76
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,780.74,552.89
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,816.75,575.33
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,804.13,566.49
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,787.94,555.79
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,800.48,564.93
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,811.07,572.6
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,843.79,594.83
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,874.64,615.54
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,877.66,618.31
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,877.83,619.69
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,851.71,605.0
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,823.16,588.94
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,876.05,626.18
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,907.14,646.09
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,876.12,626.35
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,842.94,605.93
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,805.41,583.35
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,761.53,556.35
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,710.22,524.35
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,658.59,491.39
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,594.24,448.25
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,531.2,404.6
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,456.99,350.9
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,381.86,293.83
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,295.65,225.59
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,217.14,159.51
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,108.57,41.57
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,6.82,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,13.64,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,24.17,13.2
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,36.17,25.07
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,45.08,33.33
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,53.69,41.12
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,59.74,46.41
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,66.12,51.79
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,68.9,53.83
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,71.53,55.66
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,73.17,56.6
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,74.65,57.4
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,74.89,57.26
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,108.31,62.65
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,152.74,86.51
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,199.48,119.36
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,253.55,161.9
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,302.05,201.82
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,357.93,249.83
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,410.13,292.21
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,444.68,319.35
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,475.51,342.73
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,507.95,365.68
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,528.31,379.26
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,590.0,425.06
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,675.95,486.79
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,674.31,481.34
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,661.07,467.83
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,660.87,466.58
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,656.72,462.34
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,530.66,377.47
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,389.37,279.27
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,455.22,326.37
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,523.86,373.03
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,681.23,481.69
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,833.23,581.4
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,739.84,519.14
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,639.41,453.16
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,805.1,569.34
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,943.34,658.63
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,717.18,511.37
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,445.26,323.37
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,630.7,459.97
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,792.16,570.65
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,506.4,375.45
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,198.95,148.39
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,374.91,286.65
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,530.22,401.26
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,369.42,283.29
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,217.99,167.86
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,187.57,145.17
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,157.28,121.51
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,124.84,95.71
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,92.39,69.32
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,57.16,40.37
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,29.5,17.25
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,13.65,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.55,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.1,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,23.99,12.75
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,38.5,26.78
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,53.37,40.01
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,68.83,53.48
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,83.59,66.06
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,97.97,78.02
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,81.54,63.86
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,72.33,55.83
