Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,72.87,55.97
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,73.35,56.05
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,73.98,56.37
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,106.32,61.59
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,149.46,83.95
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,202.13,121.0
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,268.07,179.35
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,326.55,230.39
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,343.1,239.09
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,399.9,280.17
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,415.89,298.67
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,420.87,304.72
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,485.66,352.45
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,589.61,428.4
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,633.75,460.51
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,676.82,491.61
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,656.47,473.06
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,610.67,436.21
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,714.65,513.4
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,825.66,589.94
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,752.02,537.15
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,638.65,454.87
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,793.95,567.66
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,928.64,656.56
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,944.56,666.2
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,957.45,675.28
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,855.07,608.96
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,712.03,509.06
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,852.63,611.8
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,961.11,683.38
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,961.35,683.7
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,947.89,676.62
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,738.9,540.54
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,500.11,370.35
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,499.19,373.86
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,496.18,374.55
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,369.16,280.98
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,228.27,173.69
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,203.92,156.18
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,179.42,137.88
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,141.49,108.55
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,116.83,89.17
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,91.12,68.43
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,65.47,47.38
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,45.99,31.27
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,25.3,13.96
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,12.32,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,12.73,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,25.64,13.83
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,39.46,27.65
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,48.42,35.93
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,58.04,44.49
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,64.68,50.24
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,71.07,55.58
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,75.7,59.15
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,79.92,62.27
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,80.46,62.24
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,80.95,62.17
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,81.24,62.05
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,111.33,66.13
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,153.86,87.83
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,199.31,119.07
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,268.78,180.63
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,322.08,228.32
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,361.88,256.41
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,401.57,285.4
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,439.48,314.07
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,496.22,357.22
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,543.46,392.87
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,590.57,427.39
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,635.05,459.82
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,678.6,490.78
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,720.2,519.99
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,760.51,547.77
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,796.63,571.13
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,830.87,592.73
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,797.0,566.27
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,742.88,524.74
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,725.29,512.33
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,704.21,497.19
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,840.53,594.63
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,954.37,669.34
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,795.62,564.17
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,586.65,418.01
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,627.8,449.72
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,685.52,490.4
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,678.23,487.47
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,669.08,483.84
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,794.52,574.61
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,894.24,640.98
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,868.2,624.53
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,834.67,604.41
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,791.73,577.97
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,747.57,550.4
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,695.54,517.24
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,643.27,483.15
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,578.21,439.0
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,514.49,394.33
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,432.48,334.68
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,361.62,280.4
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,274.09,210.48
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,194.77,142.98
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,97.43,26.55
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,12.73,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,22.28,10.96
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,33.23,22.26
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,40.74,29.22
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,49.02,36.58
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,53.48,40.47
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,57.76,44.02
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,60.19,45.79
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,62.49,47.38
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,63.85,48.14
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,65.1,48.79
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,65.49,48.82
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,103.07,58.45
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,147.84,80.67
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,194.97,112.86
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,243.6,150.65
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,293.71,191.33
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,343.63,232.33
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,400.15,277.43
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,449.19,316.87
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,498.24,355.35
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,545.22,390.77
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,591.66,424.76
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,636.24,457.43
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,679.74,488.63
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,720.54,517.41
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,759.85,544.23
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,795.54,567.44
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,829.31,589.33
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,858.48,606.99
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,885.16,623.01
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,908.3,638.08
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,928.68,651.5
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,943.8,661.73
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,955.89,670.2
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,962.93,675.25
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,966.86,678.5
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,975.49,685.31
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,969.89,683.3
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,958.59,678.49
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,944.31,671.92
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,766.91,556.56
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,558.84,410.31
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,594.42,439.87
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,607.26,452.63
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,519.4,390.32
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,416.5,316.08
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,381.18,292.34
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,345.35,267.3
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,305.38,237.81
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,265.3,207.44
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,221.82,173.8
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,179.07,139.57
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,130.76,99.49
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,83.2,58.74
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,38.75,5.38
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,10.91,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.88,10.45
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.97,22.95
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.57,30.9
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.91,38.35
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,57.61,44.18
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,62.49,48.26
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,65.84,50.79
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,68.99,53.07
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,70.05,53.53
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,71.01,53.9
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,71.77,54.22
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,100.39,57.8
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,144.87,79.77
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,198.49,116.51
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,246.05,153.4
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,295.17,193.45
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,340.81,230.66
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,396.25,274.9
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,445.72,315.09
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,495.06,354.23
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,499.68,359.36
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,488.62,350.03
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,568.86,410.21
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,677.84,489.6
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,717.73,516.98
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,755.68,542.42
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,791.81,565.58
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,826.02,587.36
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,852.77,604.26
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,876.68,619.4
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,899.6,633.46
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,919.79,645.78
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,942.5,659.69
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,952.37,665.62
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,959.22,671.26
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,962.94,675.11
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,865.88,613.51
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,738.79,527.32
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,789.47,565.37
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,821.21,589.65
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,796.75,575.67
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,770.06,560.7
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,699.89,514.86
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,612.16,456.5
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,523.47,394.87
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,419.84,320.56
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,382.82,295.41
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,345.47,268.93
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,303.78,238.28
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,262.25,206.82
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,216.49,170.65
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,171.61,134.16
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,124.84,95.2
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,78.71,55.42
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,36.57,2.69
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,12.73,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,21.49,9.92
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,31.71,21.13
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,40.01,28.83
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,49.17,37.02
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,36.8,26.4
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,33.49,23.49
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,37.92,27.2
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,42.36,30.85
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,51.24,38.21
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,60.14,45.48
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,87.94,68.42
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,114.05,85.5
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,118.68,88.63
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,123.27,91.76
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,155.91,116.24
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,189.0,140.63
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,262.13,193.33
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,347.77,254.21
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,352.95,257.98
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,355.62,260.0
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,373.38,272.15
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,391.4,284.24
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,429.1,310.79
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,469.26,338.73
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,480.05,346.33
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,494.93,356.94
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,576.51,413.86
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,666.38,474.43
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,569.7,407.49
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,459.5,330.52
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,622.15,447.7
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,786.31,559.29
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,751.82,534.48
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,722.8,514.84
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,743.52,531.12
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,762.84,546.05
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,747.81,536.89
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,730.93,526.89
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,543.25,398.32
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,354.05,262.36
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,286.65,214.44
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,205.08,153.85
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,114.74,85.32
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,30.91,19.27
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,22.94,12.96
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,14.98,6.55
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,13.21,5.17
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,11.44,3.77
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,9.67,2.35
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,7.91,0.91
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,6.14,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.38,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,3.07,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.87,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,10.01,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,19.98,8.49
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,31.01,20.52
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,39.72,28.58
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,46.78,34.96
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,50.94,38.55
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,54.95,41.82
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,57.52,43.93
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,59.96,45.86
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,60.79,46.29
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,61.56,46.66
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,68.57,52.24
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,94.8,54.27
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,140.42,75.49
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,188.77,107.62
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,238.55,145.87
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,297.49,192.51
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,347.31,232.52
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,398.49,272.91
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,449.24,312.3
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,499.89,350.29
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,548.84,386.26
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,597.1,420.62
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,642.88,453.22
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,687.41,484.25
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,729.9,513.28
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,770.75,539.7
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,807.77,562.2
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,842.72,583.26
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,872.62,600.79
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,899.82,616.68
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,924.12,632.1
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,945.56,645.91
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,871.04,600.35
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,757.81,524.82
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,711.4,495.95
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,646.71,454.23
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,837.75,586.99
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,981.35,676.88
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,971.29,671.6
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,958.21,666.57
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,774.61,552.48
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,549.87,399.27
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,729.61,531.1
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,861.07,618.67
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,820.55,593.72
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,783.26,572.45
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,731.96,541.16
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,680.25,508.81
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,617.78,467.31
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,556.42,424.99
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,480.61,370.97
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,408.19,315.94
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,317.66,244.22
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,234.74,171.78
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,112.26,2.57
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,10.01,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,20.39,8.3
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,31.78,20.99
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,40.09,28.73
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,49.41,37.04
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,54.25,41.2
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,58.88,44.98
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,62.01,47.46
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,64.97,49.7
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,66.24,50.36
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,67.39,50.91
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,67.68,50.85
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,91.88,52.61
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,143.89,78.87
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,191.07,109.89
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,239.62,146.81
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,289.67,186.69
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,339.23,226.5
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,395.69,270.41
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,444.78,308.94
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,493.83,346.41
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,541.51,381.05
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,588.63,414.11
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,633.11,446.35
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,676.47,477.2
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,717.4,505.5
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,756.85,532.04
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,758.77,530.89
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,743.43,517.93
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,758.91,530.22
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,772.45,540.85
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,788.42,551.58
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,802.52,561.09
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,883.02,618.42
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,954.11,664.68
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,890.73,626.16
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,810.62,573.01
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,804.36,571.3
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,795.78,567.49
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,784.31,561.56
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,770.52,554.21
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,823.14,594.08
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,877.03,630.79
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,786.69,573.68
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,691.27,510.59
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,578.51,433.37
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,488.97,369.68
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,447.96,341.86
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,406.75,312.92
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,464.18,358.81
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,494.84,383.51
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,420.55,327.88
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,350.43,273.45
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,267.76,206.45
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,192.26,139.53
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,93.53,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,9.1,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,19.62,7.25
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,31.04,20.21
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,39.77,28.29
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,49.57,36.99
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,54.42,41.24
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,59.06,45.15
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,61.82,47.31
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,64.44,49.27
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,65.74,50.08
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,66.93,50.78
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,67.58,51.02
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,98.34,58.51
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,144.25,79.53
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,192.28,111.29
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,240.48,148.58
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,290.06,189.1
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,344.48,237.68
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,387.82,274.55
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,428.07,303.46
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,494.09,351.74
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,540.99,385.92
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,587.25,418.35
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,596.26,422.75
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,595.04,418.53
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,555.83,390.28
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,507.96,355.69
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,606.97,423.27
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,717.75,494.48
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,706.01,483.14
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,692.12,471.79
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,815.66,554.99
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,923.4,620.18
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,937.69,626.5
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,948.93,632.61
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,967.15,645.76
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,971.52,651.08
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,968.37,651.13
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,962.08,649.63
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,818.6,563.6
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,658.73,459.94
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,785.1,549.86
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,892.12,618.37
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,859.89,600.1
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,825.62,582.3
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,755.69,540.3
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,685.81,497.55
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,625.27,460.61
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,573.46,428.04
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,508.96,384.4
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,446.41,340.34
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,376.37,289.55
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,309.88,238.82
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,228.83,174.14
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,140.63,99.77
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,66.21,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,8.19,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,18.83,6.24
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,30.26,19.6
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,39.0,27.74
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,48.75,36.44
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,53.23,40.4
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,57.54,44.04
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,60.38,46.28
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,63.06,48.32
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,63.75,48.52
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,64.39,48.66
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,64.85,48.76
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,93.65,55.39
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,139.83,75.86
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,188.54,107.73
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,238.44,146.31
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,289.89,188.45
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,341.17,230.83
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,399.36,277.66
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,449.84,318.62
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,500.32,358.58
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,548.94,395.35
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,596.92,430.47
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,642.79,463.69
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,687.53,495.2
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,729.25,523.18
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,769.34,549.06
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,806.06,572.29
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,840.78,594.1
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,873.23,614.37
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,903.39,633.13
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,865.73,608.25
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,802.87,562.98
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,900.74,632.42
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,978.2,680.93
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,985.7,685.44
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,989.93,688.84
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,988.44,689.54
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,983.73,688.46
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,861.9,614.14
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,697.78,503.88
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,825.05,597.31
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,926.11,664.02
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,895.25,645.86
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,862.09,627.38
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,820.57,601.92
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,782.73,578.64
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,730.69,545.92
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,678.28,512.17
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,614.53,469.26
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,551.92,425.53
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,474.66,369.92
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,400.87,313.01
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,309.08,239.13
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,225.25,163.23
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,106.5,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,7.28,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,18.06,5.2
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,29.53,18.95
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,38.3,27.13
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,48.01,35.81
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,52.51,39.79
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,56.84,43.44
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,60.09,45.93
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,63.15,48.16
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,64.51,48.91
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,65.75,49.55
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,66.47,49.84
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,94.01,56.25
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,140.45,76.6
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,189.0,108.12
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,256.82,169.21
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,309.57,217.67
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,327.16,233.36
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,334.38,240.5
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,384.88,273.23
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,493.49,349.17
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,482.15,343.02
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,451.35,320.74
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,513.77,364.73
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,591.95,418.08
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,667.84,471.5
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,760.95,535.31
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,743.73,519.92
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,712.96,496.16
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,661.11,461.66
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,597.58,418.64
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,603.13,423.23
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,607.75,426.63
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,593.7,417.07
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,578.07,406.61
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,558.83,394.37
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,538.26,381.22
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,627.2,445.04
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,733.01,517.28
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,850.7,599.38
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,945.32,660.95
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,919.26,646.02
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,897.33,635.0
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,864.65,618.28
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,829.92,600.01
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,785.82,573.97
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,740.51,546.59
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,685.75,512.24
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,630.8,476.78
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,565.72,432.8
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,496.68,384.05
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,420.27,327.68
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,348.19,271.67
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,259.84,199.89
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,179.4,127.4
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,85.65,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
