Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,18.44,4.62
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,31.02,20.01
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,40.85,29.13
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,50.37,37.63
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,56.54,43.05
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,63.2,48.68
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,66.92,51.65
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,70.42,54.34
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,91.52,71.56
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,110.41,86.57
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,112.63,87.87
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,128.51,87.61
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,177.97,116.08
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,224.25,149.24
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,262.73,177.19
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,303.52,208.25
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,346.47,241.7
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,390.11,275.2
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,427.47,302.77
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,489.5,348.97
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,537.52,384.59
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,585.1,418.6
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,630.33,450.62
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,674.45,480.82
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,715.63,507.54
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,755.18,532.22
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,791.36,554.04
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,825.56,574.37
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,855.99,590.94
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,883.96,605.81
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,907.07,618.85
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,927.34,630.19
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,943.26,639.88
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,956.13,647.89
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,962.95,651.52
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,966.58,653.44
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,714.2,497.35
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,395.0,279.51
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,545.55,389.54
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,695.63,491.48
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,806.65,567.09
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,892.31,621.42
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,865.75,605.7
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,831.76,586.72
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,784.26,559.72
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,735.88,531.57
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,682.15,499.83
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,628.25,466.87
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,560.69,422.58
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,489.06,373.31
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,413.23,318.38
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,341.73,263.69
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,253.99,193.32
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,174.35,121.58
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,82.59,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,14.48,1.74
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,28.72,18.05
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,38.24,26.9
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,47.46,35.15
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,54.65,41.43
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,60.08,46.01
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,63.15,48.33
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,66.06,50.42
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,67.27,51.04
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,68.4,51.56
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,69.31,52.0
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,85.95,51.83
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,137.94,75.91
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,184.66,105.3
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,232.73,141.56
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,282.42,181.51
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,331.13,220.96
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,387.7,265.68
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,436.92,304.89
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,486.14,343.02
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,534.42,378.52
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,582.19,412.34
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,626.68,443.66
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,670.0,473.25
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,711.38,500.23
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,751.2,525.3
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,713.37,495.41
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,652.43,450.02
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,769.01,530.77
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,878.11,599.3
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,839.32,572.07
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,766.81,522.02
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,872.1,593.49
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,948.94,640.1
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,796.86,546.31
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,595.11,413.14
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,533.28,374.8
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,452.15,321.13
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,456.19,325.76
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,459.74,329.49
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,634.47,454.06
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,785.36,556.75
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,816.81,579.12
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,832.32,592.3
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,792.46,569.19
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,751.09,545.18
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,699.08,513.42
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,646.81,480.59
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,584.94,440.27
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,524.12,398.88
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,447.63,343.95
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,374.68,288.15
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,282.93,215.3
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,203.9,141.54
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,73.97,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,13.73,0.56
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,28.43,17.66
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,36.39,25.25
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,44.02,32.2
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,49.11,36.7
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,53.99,40.83
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,56.61,42.8
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,59.1,44.58
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,60.65,45.41
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,62.08,46.11
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,69.49,51.89
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,84.81,50.94
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,131.1,69.0
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,179.78,98.94
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,229.81,136.02
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,281.39,176.82
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,339.49,222.58
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,390.65,262.95
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,441.3,302.79
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,491.94,341.63
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,540.5,377.26
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,588.5,411.38
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,554.19,387.47
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,495.94,345.17
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,563.34,391.37
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,642.29,443.16
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,637.83,438.81
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,626.61,430.76
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,691.69,474.1
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,762.55,519.52
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,753.18,512.75
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,746.32,508.25
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,794.02,540.29
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,833.74,566.88
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,845.72,575.14
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,855.38,582.41
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,756.22,519.91
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,670.64,464.79
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,688.85,480.83
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,704.59,494.43
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,683.13,482.07
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,659.77,468.81
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,629.64,451.86
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,597.87,433.58
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,693.08,502.77
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,766.13,551.51
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,713.58,517.97
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,660.73,484.74
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,594.86,441.99
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,530.37,398.43
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,451.89,343.35
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,377.07,287.18
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,281.05,211.41
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,198.26,134.14
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,71.04,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,15.28,0.2
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,30.27,18.98
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,41.66,29.47
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,52.64,39.18
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,59.49,45.15
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,66.08,50.68
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,71.98,55.34
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,76.05,58.33
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,76.79,58.48
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,77.49,58.59
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,78.33,58.93
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,91.39,57.78
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,134.89,74.73
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,181.24,103.55
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,236.57,144.94
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,285.97,184.45
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,334.75,224.11
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,384.74,264.49
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,433.91,304.05
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,483.31,342.84
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,531.22,378.98
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,578.81,413.81
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,569.62,406.53
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,540.52,383.47
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,584.78,414.14
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,636.96,449.31
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,673.8,474.52
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,713.86,501.73
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,763.82,534.11
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,814.51,566.45
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,871.9,607.73
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,923.36,641.77
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,939.57,651.86
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,952.73,660.47
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,852.2,597.15
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,729.61,514.11
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,609.7,434.41
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,486.07,349.09
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,547.69,394.63
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,590.49,426.24
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,652.06,471.35
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,709.19,512.94
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,621.97,455.05
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,553.8,409.31
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,546.81,407.26
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,536.37,402.35
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,491.06,372.08
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,445.68,341.09
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,392.52,302.54
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,340.44,263.61
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,281.99,219.07
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,225.87,174.53
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,160.63,120.81
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,97.31,62.96
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,31.41,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,15.76,0.0
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,30.45,18.99
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,45.87,32.95
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,59.04,44.56
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,73.06,56.61
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,86.57,67.94
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,98.59,77.73
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,110.12,86.88
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,93.55,72.55
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,80.99,61.7
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,82.0,62.17
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,93.32,60.7
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,151.41,91.09
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,206.02,128.71
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,236.04,147.12
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,277.22,176.55
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,328.95,216.38
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,376.73,253.04
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,425.87,290.92
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,475.24,327.76
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,522.98,361.98
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,570.31,394.73
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,615.56,427.02
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,658.43,457.18
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,698.75,484.18
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,737.59,509.7
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,693.7,477.23
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,617.42,423.33
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,632.18,434.77
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,646.23,444.91
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,614.45,424.22
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,579.41,401.45
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,766.78,531.37
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,935.43,639.13
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,941.43,642.82
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,944.29,646.66
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,770.69,537.35
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,560.19,395.28
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,646.92,458.26
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,713.34,504.99
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,769.29,544.91
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,801.81,570.11
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,801.93,572.71
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,790.25,568.12
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,741.9,538.42
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,692.65,507.85
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,629.31,467.09
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,574.66,431.28
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,505.44,383.12
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,438.82,335.0
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,363.46,278.45
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,292.47,222.93
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,195.1,145.65
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,115.36,73.31
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,39.76,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,7.9,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,15.84,7.13
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,27.33,17.38
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,38.84,27.46
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,52.06,38.86
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,65.09,49.86
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,95.42,75.13
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,124.99,99.22
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,114.69,89.99
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,107.03,83.07
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,114.25,88.46
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,121.5,89.59
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,158.0,116.37
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,195.26,142.82
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,197.51,129.99
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,274.53,176.27
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,329.46,219.29
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,378.5,257.51
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,426.57,295.01
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,475.06,331.73
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,521.78,365.34
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,568.01,397.33
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,612.3,428.76
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,655.78,458.95
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,695.75,486.77
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,734.2,513.18
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,770.37,537.26
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,804.8,559.51
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,731.68,508.93
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,626.22,435.81
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,769.62,536.61
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,901.95,622.98
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,833.36,576.39
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,741.64,514.13
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,732.06,509.55
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,720.54,502.98
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,691.38,484.71
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,660.49,465.34
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,664.35,470.69
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,666.17,474.5
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,768.87,547.47
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,854.64,605.03
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,781.32,559.55
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,701.86,509.5
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,557.3,411.62
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,421.55,315.62
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,381.91,289.31
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,342.22,261.53
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,297.94,228.92
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,254.02,195.67
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,205.83,158.24
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,158.77,120.54
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,106.86,77.92
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,44.21,24.14
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,17.96,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,12.98,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,25.76,15.13
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,35.37,24.25
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,43.46,31.53
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,48.16,35.62
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,52.68,39.36
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,55.35,41.47
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,57.89,43.4
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,58.81,43.81
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,59.68,44.17
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,66.86,49.81
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,75.58,48.06
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,121.73,63.98
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,170.37,93.49
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,219.88,130.21
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,270.87,171.06
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,328.91,218.02
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,380.02,259.82
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,430.4,301.08
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,480.76,341.47
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,508.28,363.57
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,529.21,377.96
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,525.54,375.74
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,517.41,369.55
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,574.75,410.15
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,642.23,456.95
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,523.57,374.46
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,386.22,276.33
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,635.78,460.75
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,882.9,628.6
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,907.29,643.43
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,928.8,658.02
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,803.69,574.39
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,630.6,450.44
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,572.6,411.26
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,496.15,358.14
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,577.65,418.08
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,660.35,477.43
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,448.83,329.47
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,222.85,163.32
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,601.26,450.96
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,906.11,661.46
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,875.81,642.05
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,843.25,623.14
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,801.14,596.43
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,762.14,571.55
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,710.53,537.9
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,658.67,503.24
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,595.33,459.21
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,533.26,414.4
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,453.7,354.29
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,378.18,293.6
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,278.63,211.5
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,182.3,113.23
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,66.11,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,12.59,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,24.97,14.33
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,33.48,22.65
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,42.64,30.93
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,47.76,35.5
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,52.67,39.7
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,86.32,68.12
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,123.56,98.9
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,84.76,66.04
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,59.61,44.7
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,66.79,50.55
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,73.73,56.12
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,117.35,62.53
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,164.1,90.79
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,213.48,128.03
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,272.41,175.51
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,322.32,217.15
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,373.25,259.45
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,423.75,301.11
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,474.29,341.68
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,475.77,345.22
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,459.5,332.26
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,546.29,396.29
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,664.7,480.95
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,707.53,509.06
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,748.75,535.31
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,632.02,452.08
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,472.81,336.24
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,602.25,427.39
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,733.4,514.25
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,693.3,485.13
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,638.13,447.45
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,606.67,427.02
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,572.8,404.55
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,499.35,355.45
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,437.41,313.22
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,533.7,382.24
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,614.45,438.49
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,804.66,571.28
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,942.12,658.8
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,929.18,650.81
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,903.29,636.6
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,871.14,618.45
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,836.78,598.79
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,530.77,394.68
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,178.62,132.55
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,448.2,342.28
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,640.07,478.92
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,570.33,429.37
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,502.4,381.91
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,421.78,322.27
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,342.31,260.69
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,249.08,185.72
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,158.5,93.0
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,55.43,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,12.99,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,25.73,14.81
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,35.35,24.15
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,44.68,32.52
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,51.97,38.93
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,57.51,43.64
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,61.09,46.52
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,64.47,49.14
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,66.48,50.42
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,68.33,51.55
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,110.94,86.13
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,159.99,124.91
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,196.38,137.94
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,240.13,168.94
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,252.64,180.59
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,267.26,194.13
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,307.3,221.68
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,342.36,245.75
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,395.16,282.33
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,448.93,320.08
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,476.97,340.15
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,503.45,358.73
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,567.81,406.68
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,656.65,471.4
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,697.25,498.67
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,736.26,524.64
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,772.32,548.47
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,806.48,570.5
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,836.49,588.62
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,864.11,605.19
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,886.95,619.51
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,907.0,632.16
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,922.29,642.48
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,934.54,651.08
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,952.54,664.2
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,956.98,669.03
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,954.73,669.16
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,949.3,667.51
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,937.16,661.28
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,922.02,653.31
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,754.95,545.66
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,576.14,420.86
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,705.72,518.67
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,813.81,594.25
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,679.0,504.38
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,541.3,408.37
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,588.02,445.62
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,615.54,466.16
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,546.88,417.93
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,479.91,369.63
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,395.74,306.71
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,322.39,248.88
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,232.17,174.56
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,142.5,79.45
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,48.77,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,12.99,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,25.69,14.69
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,37.59,26.11
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,49.09,36.39
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,57.08,43.35
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,71.05,55.11
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,92.67,73.1
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,117.58,93.44
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,128.02,101.47
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,145.65,115.26
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,157.16,123.86
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,176.65,138.71
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,206.83,148.08
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,239.5,168.85
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,261.97,187.03
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,278.61,201.3
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,297.17,205.36
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,367.07,251.5
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,422.99,295.01
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,472.77,332.95
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,491.94,348.09
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,492.9,347.49
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,525.55,370.46
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,559.16,393.54
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,641.2,452.89
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,739.6,522.04
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,776.62,545.78
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,811.7,568.67
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,756.01,530.07
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,668.81,468.01
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,795.2,558.58
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,916.25,638.11
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,854.09,597.79
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,763.43,536.32
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,869.76,611.46
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,952.6,664.92
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,667.69,479.69
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,327.47,237.09
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,647.2,473.45
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,916.86,653.66
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,638.66,467.1
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,318.95,235.42
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,256.07,190.97
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,179.61,133.96
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,452.85,347.06
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,692.22,519.74
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,627.6,474.1
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,572.17,436.37
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,502.25,386.36
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,434.96,336.31
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,356.29,276.85
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,282.58,218.45
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,184.12,138.12
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,98.53,49.76
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,34.3,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
