Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,12.75,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,25.03,14.05
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,40.78,28.88
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,56.47,42.82
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,72.58,56.85
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,85.35,67.73
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,89.39,70.94
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,92.88,73.54
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,119.9,95.68
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,146.1,116.65
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,153.42,121.89
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,175.48,139.0
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,180.94,132.72
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,195.48,145.28
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,190.82,141.18
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,184.71,136.16
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,198.35,145.75
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,212.26,155.39
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,285.72,207.9
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,371.34,267.62
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,443.11,317.14
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,565.1,401.94
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,598.63,423.01
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,621.89,436.17
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,631.89,441.77
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,638.79,445.04
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,643.31,447.95
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,644.35,448.4
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,649.33,452.09
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,645.73,450.29
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,721.07,502.11
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,800.9,555.13
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,859.36,595.78
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,920.02,636.47
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,924.29,640.35
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,925.5,643.19
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,800.46,562.52
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,663.48,470.77
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,779.04,554.24
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,880.97,623.2
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,617.29,447.48
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,311.53,229.25
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,413.05,308.05
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,511.21,379.93
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,436.17,327.42
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,380.05,288.15
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,341.1,261.18
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,302.21,233.35
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,367.56,285.54
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,423.57,328.11
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,345.16,267.82
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,271.61,209.51
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,174.79,130.38
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,88.66,39.71
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,30.85,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,14.55,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,25.76,14.34
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,36.86,25.44
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,48.38,35.77
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,55.72,42.18
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,62.8,48.1
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,89.67,70.52
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,116.28,92.2
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,131.89,104.45
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,146.9,116.04
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,160.72,126.47
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,174.0,136.34
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,192.43,139.83
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,213.28,156.44
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,243.72,176.07
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,292.23,209.49
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,328.13,234.63
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,367.95,262.89
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,396.38,283.98
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,424.08,304.12
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,429.98,308.29
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,431.5,308.94
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,416.09,297.87
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,389.87,279.1
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,398.9,285.08
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,407.8,290.66
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,425.85,303.69
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,444.48,317.07
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,519.69,370.17
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,594.88,422.13
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,483.69,347.77
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,373.8,271.95
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,348.9,255.54
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,310.56,228.65
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,378.68,279.41
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,436.56,321.93
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,265.66,198.26
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,92.7,67.0
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,143.76,107.27
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,197.21,148.8
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,168.55,126.93
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,139.84,104.97
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,78.87,57.58
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,22.06,12.27
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,190.92,150.43
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,365.91,286.89
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,322.03,253.24
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,279.29,220.77
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,224.88,178.43
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,185.53,146.92
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,140.71,110.11
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,96.13,72.82
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,57.18,39.54
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.09,0.66
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.73,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.26,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,10.97,3.69
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,16.7,8.84
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,23.32,14.71
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,29.95,20.5
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,49.45,37.41
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,68.64,53.84
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,55.67,42.42
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,42.38,30.82
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,57.93,43.85
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,73.51,56.72
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,101.0,75.74
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,127.71,96.42
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,123.04,92.46
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,118.07,88.34
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,134.49,100.72
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,151.26,113.27
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,231.69,174.33
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,317.98,238.55
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,282.88,212.25
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,248.22,186.29
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,227.79,170.89
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,206.53,154.77
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,199.97,149.51
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,193.2,144.09
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,246.99,184.7
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,301.83,225.47
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,348.38,259.9
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,393.23,292.82
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,462.32,344.61
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,545.35,405.64
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,549.61,408.89
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,553.21,412.12
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,372.02,280.56
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,193.18,145.27
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,212.49,160.67
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,232.41,176.17
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,209.99,159.23
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,187.38,142.12
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,128.2,96.35
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,70.89,51.23
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,100.05,74.8
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,131.86,100.46
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,218.03,170.73
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,296.49,233.5
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,261.69,206.88
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,227.04,180.26
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,190.76,151.38
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,154.58,121.96
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,116.33,90.32
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,78.17,58.21
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,42.14,27.6
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,13.21,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,6.82,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,13.64,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.43,12.17
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.89,23.19
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,44.04,32.56
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,45.3,33.92
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,50.35,38.36
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,85.09,68.26
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,117.41,95.48
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,110.22,88.86
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,106.01,84.84
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,111.74,89.16
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,117.37,93.34
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,147.46,112.26
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,178.22,135.31
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,193.92,146.62
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,209.97,158.18
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,249.11,186.49
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,300.83,223.98
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,305.31,227.32
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,308.22,229.5
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,309.09,229.6
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,308.98,228.92
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,358.42,264.88
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,410.8,302.36
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,505.3,370.26
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,612.11,444.85
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,525.62,383.02
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,423.89,309.61
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,497.05,362.29
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,581.59,420.73
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,421.66,308.53
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,254.17,186.85
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,208.52,153.7
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,162.41,119.33
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,146.94,107.77
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,131.31,95.96
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,356.16,266.75
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,572.39,421.05
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,533.13,393.38
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,492.83,366.28
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,512.35,382.98
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,529.82,397.91
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,472.63,357.89
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,415.57,317.5
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,308.11,237.44
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,219.92,169.42
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,193.43,149.78
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,166.76,129.4
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,127.64,98.33
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,101.26,76.94
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,75.28,55.72
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,48.98,33.88
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,30.02,17.67
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,11.44,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.91,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,12.28,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,21.16,10.09
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,30.25,19.96
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,38.12,27.31
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,19.38,11.26
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.15,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,64.46,50.42
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,110.22,89.38
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,105.48,84.84
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,94.39,75.02
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,87.29,68.78
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,79.74,62.19
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,115.14,87.27
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,150.04,114.21
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,154.6,117.39
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,159.1,120.62
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,182.49,138.18
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,206.45,156.0
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,274.62,207.03
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,353.78,265.56
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,395.86,295.77
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,435.51,324.21
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,449.62,334.28
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,462.85,343.61
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,392.44,291.77
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,311.01,231.23
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,442.97,328.97
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,581.6,427.29
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,616.9,450.92
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,660.07,480.19
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,555.38,406.21
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,439.55,323.0
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,318.89,236.66
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,188.34,139.79
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,395.27,295.98
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,591.16,435.13
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,397.05,295.4
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,176.26,130.57
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,565.1,427.86
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,905.34,658.19
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,883.46,641.52
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,858.96,626.98
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,724.88,539.57
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,585.85,442.41
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,374.61,288.51
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,159.17,120.97
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,137.13,104.65
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,115.18,87.57
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,94.9,71.63
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,74.34,55.08
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,55.33,39.5
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,35.65,23.14
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,21.6,11.03
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.79,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.55,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,13.19,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,23.41,11.31
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,34.67,23.5
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,46.28,34.01
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,54.07,40.99
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,61.58,47.49
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,66.92,51.93
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,72.05,56.04
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,100.69,79.81
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,133.88,106.84
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,145.34,115.55
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,156.21,123.72
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,158.22,107.52
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,188.17,118.96
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,216.26,134.68
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,263.82,168.94
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,313.93,210.03
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,365.25,251.95
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,415.84,293.2
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,466.74,333.62
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,513.17,368.74
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,550.63,394.82
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,597.58,430.22
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,656.64,474.05
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,698.74,502.92
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,739.45,530.31
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,776.01,554.25
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,810.53,576.11
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,840.77,595.67
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,868.51,613.67
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,891.35,628.07
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,911.29,640.73
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,926.35,651.04
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,938.29,659.56
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,944.67,664.19
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,958.45,673.62
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,955.14,672.47
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,948.57,669.62
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,935.87,662.49
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,920.14,653.61
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,896.94,640.72
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,871.06,626.17
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,842.61,610.6
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,807.17,590.3
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,503.76,381.86
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,160.26,120.13
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,138.22,104.28
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,116.27,87.39
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,308.51,243.38
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,465.62,362.58
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,377.25,293.07
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,300.93,231.34
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,205.47,149.25
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,100.6,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,34.52,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,12.73,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,22.6,10.21
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,36.15,24.55
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,47.75,35.07
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,64.41,49.61
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,81.77,64.46
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,81.6,64.29
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,78.67,61.67
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,83.54,65.46
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,87.59,68.48
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,120.27,95.38
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,158.74,126.57
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,190.22,140.53
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,215.52,160.76
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,235.9,175.31
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,256.39,190.13
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,229.61,170.38
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,203.61,151.09
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,148.34,109.27
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,89.56,64.24
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,205.65,152.52
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,314.33,232.34
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,247.08,182.56
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,175.81,129.47
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,226.76,167.71
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,278.54,205.75
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,376.28,277.01
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,478.6,349.41
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,553.32,401.69
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,628.28,453.26
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,766.46,554.36
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,893.53,642.76
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,827.62,596.14
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,739.23,532.73
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,696.53,504.51
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,635.49,463.29
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,655.48,479.01
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,658.11,482.68
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,630.9,465.87
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,583.88,435.53
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,725.16,541.13
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,831.21,617.35
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,715.53,539.62
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,593.52,454.11
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,565.53,436.79
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,554.01,430.08
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,481.6,378.25
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,428.89,339.65
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,368.09,292.92
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,309.54,246.45
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,242.8,192.27
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,179.21,139.03
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,97.21,68.61
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.35,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,6.82,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,6.37,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,12.31,2.74
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,25.57,15.83
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,38.48,27.44
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,53.5,40.66
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,68.36,53.51
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,88.5,70.69
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,111.82,90.25
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,126.38,101.92
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,147.64,118.94
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,154.58,124.16
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,157.7,126.26
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,188.58,139.95
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,213.79,160.05
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,221.65,165.66
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,227.26,169.86
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,204.69,152.78
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,166.31,123.66
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,237.52,176.86
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,300.46,222.5
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,301.6,222.53
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,301.87,222.19
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,242.56,178.84
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,173.42,127.62
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,153.31,112.41
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,132.67,96.62
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,269.44,198.46
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,409.99,297.79
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,400.25,290.04
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,389.54,282.67
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,517.64,374.27
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,643.6,460.43
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,646.37,462.17
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,647.95,464.39
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,491.0,357.2
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,299.04,220.09
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,251.37,186.49
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,203.33,151.17
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,151.93,112.89
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,101.01,74.0
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,127.77,95.16
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,155.98,117.31
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,133.51,100.36
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,110.99,83.2
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,95.85,71.52
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,80.65,59.65
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,69.4,50.92
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,58.33,42.18
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,239.52,193.46
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,398.96,319.32
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,315.19,250.86
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,223.49,175.19
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,131.31,93.44
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,15.37,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,7.28,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,10.91,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,18.85,6.65
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,28.82,18.44
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,37.63,26.56
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,41.73,30.38
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,45.77,33.92
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,50.67,38.14
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,70.91,55.36
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,79.08,61.97
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,87.19,68.42
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,101.14,79.66
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,114.93,90.58
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,144.82,109.29
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,175.4,132.02
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,209.73,157.29
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,233.76,174.62
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,280.42,207.75
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,322.94,237.85
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,353.19,260.1
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,385.13,283.56
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,438.99,322.02
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,494.01,361.29
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,351.4,259.87
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,182.7,134.52
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,207.58,153.22
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,232.9,171.66
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,390.25,287.69
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,559.33,406.81
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,524.38,381.21
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,477.99,348.43
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,582.72,424.78
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,694.89,503.67
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,519.94,380.4
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,321.19,235.88
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,535.34,395.13
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,743.41,540.78
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,638.6,466.54
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,514.36,378.6
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,734.22,543.56
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,913.45,668.17
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,888.16,651.63
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,865.67,638.67
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,830.85,617.6
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,794.08,595.05
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,748.37,566.62
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,701.66,536.88
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,643.2,497.35
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,585.02,456.84
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,516.76,406.46
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,450.3,355.26
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,357.57,281.89
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,277.47,215.24
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,165.44,115.86
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.19,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,10.91,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,18.87,5.99
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,28.91,18.43
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,37.74,26.64
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,42.66,31.17
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,47.43,35.36
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,50.34,37.78
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,53.13,40.0
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,91.55,72.22
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,139.69,111.72
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,154.73,123.55
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,169.13,134.82
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,195.11,143.31
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,225.71,163.38
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,210.44,137.44
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,254.01,160.21
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,301.29,209.88
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,339.63,247.68
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,384.53,278.91
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,446.15,323.62
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,485.56,352.95
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,524.62,381.37
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,578.63,422.68
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,648.08,475.07
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,690.12,505.53
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,730.36,534.34
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,767.36,558.53
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,802.22,580.91
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,667.94,484.96
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,482.35,348.05
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,350.9,256.37
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,208.19,152.4
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,240.03,176.46
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,272.71,200.5
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,358.7,264.25
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,436.88,321.32
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,532.78,391.69
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,612.93,449.97
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,579.4,426.97
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,544.76,403.75
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,632.22,470.19
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,715.16,531.68
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,664.32,497.49
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,594.47,450.74
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,558.9,427.43
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,540.23,415.23
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,492.84,381.83
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,427.98,335.07
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,371.45,292.71
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,316.35,249.79
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,250.61,196.76
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,188.46,144.75
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,113.24,75.97
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,12.73,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
