Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.91,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.85,5.21
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,29.08,18.5
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.03,27.71
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,45.19,33.33
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,49.86,37.44
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,72.44,56.66
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,98.52,78.44
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,113.26,90.33
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,127.26,101.41
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,134.79,106.99
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,141.98,112.24
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,175.09,124.08
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,214.75,149.51
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,234.49,158.29
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,275.22,185.75
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,322.32,225.6
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,369.2,263.73
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,401.75,288.73
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,446.33,322.46
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,490.57,355.42
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,556.79,404.7
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,603.28,439.17
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,648.48,471.84
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,691.55,501.51
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,732.9,529.09
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,770.43,553.18
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,805.75,575.68
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,784.97,558.71
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,741.29,524.0
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,689.46,488.84
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,627.7,446.39
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,710.69,505.42
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,796.65,564.05
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,798.86,565.78
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,798.68,566.91
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,807.25,574.4
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,813.12,580.21
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,748.1,538.35
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,665.83,484.8
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,784.21,572.37
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,876.19,633.82
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,843.99,614.54
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,809.64,594.92
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,765.36,567.67
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,724.49,542.25
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,669.11,506.22
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,613.86,469.16
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,543.76,419.8
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,475.83,369.75
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,387.96,301.63
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,305.7,233.94
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,199.47,132.83
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,61.97,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.01,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.49
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,26.84,16.54
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,35.3,24.4
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,39.52,28.32
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,43.67,31.97
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,46.38,34.24
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,49.0,36.32
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,54.54,40.81
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,55.35,41.24
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,56.39,41.86
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,57.36,42.41
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,86.75,45.46
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,145.67,77.36
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,196.45,112.88
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,248.59,154.4
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,300.03,197.17
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,352.23,240.76
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,404.24,284.2
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,456.19,326.64
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,461.6,334.45
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,447.27,323.93
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,496.12,359.16
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,557.04,402.21
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,442.66,321.43
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,307.33,223.25
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,473.22,344.16
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,652.98,468.11
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,636.17,454.84
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,608.43,435.52
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,682.74,488.6
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,761.33,542.94
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,859.64,611.99
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,937.57,660.89
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,945.27,667.1
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,949.69,672.12
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,945.6,670.6
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,938.31,667.27
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,936.2,666.88
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,921.02,658.28
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,896.58,643.97
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,869.55,628.08
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,835.93,609.09
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,800.17,588.48
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,757.63,562.24
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,709.58,531.71
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,652.41,493.94
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,595.45,455.14
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,522.92,403.49
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,452.69,351.13
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,363.66,281.68
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,278.64,211.95
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,175.68,111.57
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,45.94,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,10.01,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,17.32,2.46
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,27.6,17.08
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,38.9,27.41
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,44.15,32.25
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,49.25,36.74
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,52.84,39.74
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,56.26,42.5
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,57.98,43.62
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,59.6,44.63
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,60.35,44.99
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,67.64,50.76
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,95.69,53.88
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,144.86,78.31
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,194.33,112.73
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,245.47,153.38
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,296.68,195.93
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,355.41,244.29
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,328.65,236.24
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,289.22,212.72
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,389.92,285.24
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,509.02,369.91
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,566.29,413.43
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,645.78,473.38
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,686.58,502.95
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,725.41,530.76
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,761.89,555.94
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,796.29,578.71
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,825.01,597.64
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,850.95,614.74
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,588.19,433.77
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,250.46,183.05
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,609.44,452.71
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,930.62,669.76
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,699.21,510.56
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,411.76,301.26
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,695.33,512.3
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,929.41,671.02
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,915.63,660.72
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,898.83,650.68
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,716.35,528.74
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,505.17,377.01
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,664.1,498.2
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,783.07,583.41
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,737.92,553.15
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,691.67,522.92
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,632.79,482.89
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,574.22,441.93
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,504.74,391.41
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,437.24,339.89
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,345.58,268.09
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,266.13,201.99
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,164.92,99.02
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,41.12,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,9.1,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,16.33,0.83
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,25.67,15.42
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,34.62,23.76
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,39.68,28.43
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,44.59,32.75
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,47.64,35.31
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,50.57,37.66
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,52.2,38.84
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,59.17,44.48
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,60.05,44.94
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,60.87,45.35
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,87.13,47.55
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,136.7,71.44
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,196.15,113.02
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,247.7,153.37
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,299.39,195.88
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,351.78,239.09
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,403.15,281.57
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,454.49,323.03
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,504.38,361.61
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,553.57,398.38
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,599.93,433.16
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,645.0,466.19
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,688.03,497.41
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,729.33,526.91
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,766.35,551.44
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,801.13,574.21
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,759.34,544.05
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,687.28,490.66
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,721.03,515.88
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,763.98,546.14
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,690.99,495.89
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,609.24,439.27
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,797.54,575.92
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,947.01,674.1
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,944.92,672.45
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,939.52,670.3
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,928.06,665.32
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,913.53,658.52
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,901.22,651.94
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,876.46,637.33
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,844.43,618.81
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,810.21,598.69
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,743.29,554.93
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,673.22,508.26
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,645.62,490.54
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,614.01,468.84
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,544.32,418.69
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,476.92,368.22
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,387.94,299.69
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,305.1,230.81
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,162.97,90.42
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,10.91,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,8.64,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,15.48,0.0
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,24.86,14.62
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,33.84,22.99
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,38.52,27.31
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,43.08,31.32
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,46.19,33.94
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,49.19,36.33
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,55.89,41.79
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,57.75,43.08
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,59.05,43.9
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,60.27,44.64
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,85.5,46.82
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,135.49,70.44
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,186.04,104.88
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,246.34,151.83
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,298.82,195.05
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,351.26,238.53
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,402.02,280.58
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,452.8,321.83
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,460.67,331.51
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,451.24,324.92
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,449.03,323.69
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,445.84,321.28
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,489.17,352.18
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,538.9,387.02
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,664.55,479.38
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,796.64,571.46
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,730.87,522.31
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,626.15,445.32
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,714.31,507.79
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,808.18,571.13
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,753.07,533.58
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,703.76,500.24
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,755.07,537.58
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,820.79,582.62
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,768.36,547.01
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,698.96,501.1
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,810.15,581.78
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,898.59,639.94
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,874.72,624.83
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,848.18,609.28
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,818.54,591.09
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,781.88,568.23
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,736.08,539.71
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,689.22,509.97
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,630.02,471.44
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,571.23,431.91
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,497.54,379.96
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,426.31,326.95
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,333.09,254.82
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,252.47,188.05
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,146.97,71.27
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,27.13,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,9.1,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,15.76,0.0
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,26.08,15.57
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,37.39,26.04
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,43.13,31.33
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,48.69,36.24
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,52.3,39.29
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,55.76,42.08
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,57.14,42.94
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,58.48,43.71
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,59.29,44.12
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,66.49,49.83
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,88.7,50.62
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,137.23,72.97
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,187.3,107.09
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,238.98,147.74
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,296.64,194.52
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,347.94,237.05
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,399.81,280.37
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,451.65,322.72
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,458.34,331.68
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,446.21,322.96
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,493.29,356.85
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,541.74,391.33
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,626.22,454.16
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,726.97,527.5
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,764.45,551.84
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,799.7,574.75
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,831.85,595.53
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,861.47,614.63
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,885.99,630.45
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,907.5,644.42
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,923.09,654.71
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,935.41,663.08
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,942.99,668.15
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,947.23,671.27
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,945.18,671.06
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,939.84,668.97
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,928.28,662.63
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,913.63,654.48
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,890.64,641.08
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,874.6,632.3
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,842.02,613.92
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,807.27,593.99
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,761.22,564.92
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,714.03,534.55
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,661.51,500.33
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,605.0,461.99
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,531.16,408.86
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,460.01,355.33
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,368.75,283.95
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,283.99,212.35
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,144.39,58.63
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,8.64,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,14.98,0.0
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,24.95,14.55
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,35.73,24.61
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,41.97,30.34
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,47.99,35.63
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,51.63,38.72
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,55.13,41.55
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,56.9,42.73
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,58.57,43.8
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,59.72,44.49
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,67.33,50.52
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,87.6,50.4
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,135.93,71.8
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,186.23,105.35
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,238.2,145.37
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,297.05,192.57
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,348.76,234.77
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,400.23,277.07
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,451.72,318.5
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,501.14,357.65
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,549.79,395.24
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,550.83,396.33
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,533.88,382.46
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,621.02,447.08
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,724.68,521.82
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,700.9,501.23
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,652.31,463.74
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,687.42,489.57
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,729.36,519.19
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,815.92,581.64
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,897.33,636.02
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,913.04,646.26
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,925.58,655.19
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,931.09,660.75
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,933.29,664.43
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,930.58,663.8
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,924.61,661.28
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,811.55,589.39
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,668.37,490.82
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,509.69,379.62
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,353.45,264.88
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,171.82,129.8
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,7.93,0.67
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,29.1,17.69
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,50.34,34.75
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,43.24,29.23
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,36.14,23.65
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,28.62,17.6
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,21.11,11.46
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,14.94,6.33
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,8.78,1.13
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.38,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,7.28,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,14.06,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,28.83,17.61
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,43.66,31.41
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,59.18,45.15
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,71.61,55.96
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,89.7,71.42
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,99.95,79.97
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,112.21,89.87
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,132.33,106.09
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,83.54,64.97
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,65.98,50.02
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,84.03,49.14
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,131.97,70.09
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,196.92,130.55
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,253.81,187.51
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,262.88,181.61
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,344.93,235.89
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,396.47,278.86
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,447.95,320.88
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,498.06,359.99
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,547.33,397.07
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,575.51,417.25
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,591.43,426.85
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,614.81,442.45
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,635.9,455.99
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,621.58,445.15
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,597.37,427.5
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,730.97,525.01
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,857.21,609.81
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,880.69,623.67
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,901.12,636.72
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,917.46,647.93
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,930.56,657.28
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,937.06,662.04
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,940.2,664.92
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,938.08,665.31
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,932.69,663.83
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,919.55,657.0
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,903.33,648.38
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,831.5,603.75
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,735.3,541.6
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,776.66,573.4
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,794.85,587.8
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,703.87,527.39
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,602.52,458.7
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,554.16,425.81
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,505.05,390.81
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,441.64,343.77
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,380.31,295.98
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,301.55,232.78
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,228.78,169.12
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,112.61,13.58
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,6.37,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,12.33,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,27.97,16.88
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,42.12,30.2
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,57.92,44.24
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,73.32,57.65
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,89.83,71.67
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,105.83,84.9
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,74.88,58.28
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,55.81,41.84
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,56.85,42.48
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,57.83,43.04
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,110.33,72.73
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,183.54,121.47
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,239.58,163.14
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,279.66,195.48
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,311.08,222.42
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,322.41,233.55
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,354.14,256.63
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,387.77,280.85
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,376.69,273.33
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,364.68,264.72
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,448.64,324.79
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,546.27,392.96
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,539.33,387.48
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,523.71,376.45
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,550.15,395.11
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,577.26,413.81
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,614.41,440.13
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,660.17,471.88
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,667.52,477.36
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,673.34,482.2
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,654.75,469.78
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,620.26,447.07
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,678.25,489.28
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,721.89,521.04
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,666.52,483.39
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,592.13,433.38
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,616.63,453.65
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,621.68,460.19
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,628.02,467.36
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,631.13,472.4
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,487.8,370.25
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,314.07,241.61
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,283.98,220.62
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,253.49,198.08
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,220.0,172.84
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,186.43,146.85
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,150.41,117.82
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,114.43,88.11
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,76.67,56.48
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,32.66,19.48
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.41,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.55,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,8.79,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,23.96,13.51
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,38.59,27.18
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,55.73,42.35
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,72.7,57.12
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,86.85,69.13
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,102.67,82.24
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,114.0,91.27
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,131.49,105.18
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,141.82,112.9
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,158.09,125.25
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,183.21,136.72
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,216.8,157.75
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,242.34,175.04
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,268.37,193.36
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,292.34,209.51
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,330.15,235.92
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,363.02,259.35
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,397.92,284.11
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,425.35,303.28
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,452.9,322.25
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,454.71,323.91
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,452.87,322.9
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,506.82,361.11
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,565.43,401.79
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,572.51,406.44
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,577.77,410.25
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,592.38,420.78
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,606.41,430.87
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,759.28,540.51
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,893.26,629.47
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,907.26,638.58
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,918.04,647.19
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,924.03,653.63
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,926.77,658.23
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,933.22,664.05
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,926.59,661.72
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,912.38,655.52
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,895.1,647.48
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,870.26,633.87
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,842.81,618.51
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,811.82,599.67
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,774.43,576.36
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,728.15,546.67
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,680.87,515.71
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,620.42,474.74
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,560.53,432.77
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,488.51,380.27
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,418.98,326.67
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,324.94,251.13
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,238.37,173.39
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,113.22,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
