Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,7.5,1.4,21.5,9.5,6.82,0.0
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,11.83,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,23.03,12.51
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,33.92,23.06
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,41.44,29.95
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,47.5,35.34
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,60.92,46.84
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,73.88,57.72
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,64.57,49.54
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,55.5,41.61
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,62.32,47.1
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,63.42,47.73
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,125.82,88.71
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,209.37,153.33
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,191.5,124.12
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,235.35,145.1
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,286.69,187.68
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,338.9,231.54
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,390.33,275.14
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,441.7,317.89
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,476.62,347.29
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,502.73,366.76
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,556.98,409.01
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,632.87,467.15
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,634.3,465.13
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,616.02,448.08
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,624.13,453.87
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,629.34,457.3
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,741.68,542.32
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,848.09,617.66
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,717.6,525.43
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,541.25,394.66
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,650.63,476.02
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,763.73,556.72
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,767.92,560.76
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,769.13,563.66
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,727.65,534.36
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,669.91,494.04
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,564.62,420.95
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,476.37,357.7
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,479.05,362.09
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,479.93,364.83
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,292.85,225.31
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,89.85,66.02
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,79.12,57.93
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,68.36,49.53
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,57.89,41.35
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,47.68,33.23
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,37.92,25.32
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,28.19,17.28
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,19.36,9.86
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,10.54,2.2
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,5.46,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,6.82,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,13.64,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,21.0,10.98
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,29.35,19.55
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,34.3,24.22
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,39.14,28.54
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,46.04,34.55
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,49.24,37.21
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,50.68,38.18
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,52.1,39.09
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,53.38,40.03
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,63.71,48.62
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,78.41,47.75
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,131.55,68.59
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,185.72,104.09
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,241.21,147.46
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,296.57,193.72
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,352.58,241.07
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,407.96,287.96
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,463.14,333.57
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,516.39,375.71
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,568.81,415.71
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,618.5,453.51
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,666.65,489.15
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,712.31,522.16
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,756.01,553.01
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,796.06,578.59
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,833.62,602.27
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,867.04,622.38
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,897.51,640.47
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,922.49,655.7
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,944.17,668.87
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,961.63,680.13
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,975.61,689.39
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,982.64,693.76
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,986.05,696.1
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,984.54,696.34
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,979.53,694.62
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,967.04,688.26
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,951.24,679.99
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,928.49,667.67
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,902.88,653.59
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,869.22,634.78
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,842.35,620.25
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,796.08,591.27
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,748.45,560.92
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,688.99,521.32
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,629.58,480.29
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,558.67,429.49
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,485.86,374.4
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,385.55,295.42
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,293.54,205.95
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,114.14,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,12.73,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,20.6,10.52
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,29.4,19.66
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,34.32,24.39
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,39.13,28.79
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,46.45,35.14
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,50.03,38.07
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,51.8,39.24
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,53.52,40.31
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,54.72,41.08
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,55.86,41.8
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,78.2,48.66
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,130.78,68.57
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,184.18,103.1
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,238.96,145.61
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,293.56,190.76
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,348.69,236.85
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,403.03,282.14
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,457.23,326.11
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,476.49,344.16
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,478.59,346.02
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,355.54,260.26
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,208.69,153.08
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,410.68,302.24
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,637.08,456.5
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,623.34,443.69
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,603.68,428.84
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,532.95,380.72
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,451.3,324.15
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,465.28,334.6
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,479.5,344.47
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,632.44,452.31
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,780.18,550.94
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,760.42,535.76
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,724.81,512.74
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,864.43,609.09
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,960.77,667.82
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,723.06,518.74
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,444.39,325.46
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,288.86,216.28
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,142.19,105.59
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,112.55,83.66
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,83.07,60.98
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,432.62,338.92
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,720.25,541.63
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,663.9,501.2
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,603.29,460.23
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,523.43,403.16
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,446.76,345.25
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,345.62,264.66
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,251.45,171.31
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,95.24,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,14.55,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,23.44,12.41
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,34.04,23.51
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,43.14,31.85
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,50.4,38.31
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,61.07,47.57
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,69.99,55.1
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,67.66,52.73
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,64.91,50.0
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,66.17,50.78
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,67.33,51.45
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,77.62,50.04
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,134.66,74.87
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,184.99,107.1
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,237.13,147.09
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,300.54,205.11
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,351.34,250.35
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,389.11,279.27
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,427.98,308.62
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,449.22,324.63
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,464.36,335.24
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,494.67,356.59
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,525.44,377.75
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,543.56,388.99
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,559.8,398.73
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,586.25,416.31
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,612.34,433.34
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,625.63,441.63
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,637.75,449.21
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,649.04,456.43
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,659.14,462.9
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,661.35,464.93
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,662.01,466.12
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,694.09,490.15
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,724.96,513.06
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,656.5,467.64
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,569.14,409.94
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,453.92,332.53
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,320.04,237.82
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,451.32,338.51
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,579.31,431.4
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,516.33,386.84
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,436.37,331.28
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,396.6,304.2
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,357.0,276.1
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,431.03,335.8
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,495.66,385.78
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,417.0,325.91
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,342.27,267.34
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,250.01,192.14
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,161.51,104.94
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,53.82,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,10.91,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,23.05,11.63
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,36.22,25.07
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,45.84,33.85
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,55.14,42.04
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,61.82,47.8
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,69.03,53.83
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,72.02,56.0
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,74.85,57.96
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,89.9,70.2
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,103.85,81.31
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,97.49,67.43
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,132.45,75.42
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,180.33,105.62
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,230.25,143.12
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,281.02,182.73
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,336.25,226.5
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,387.52,267.76
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,438.83,307.6
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,488.9,345.18
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,538.01,380.41
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,559.52,395.2
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,567.49,398.94
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,635.18,445.98
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,710.96,497.04
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,747.23,520.15
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,781.27,540.82
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,783.58,538.56
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,765.72,522.65
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,714.52,489.79
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,664.85,457.35
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,790.8,543.95
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,906.61,616.02
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,863.51,588.49
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,803.94,549.64
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,741.37,511.01
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,662.19,461.18
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,619.45,436.18
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,575.5,409.36
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,702.62,499.56
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,811.41,570.4
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,772.71,547.48
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,732.28,525.07
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,680.45,493.55
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,628.0,460.79
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,563.09,419.09
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,493.52,372.16
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,415.03,315.56
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,340.81,258.91
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,248.0,185.32
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,157.23,93.81
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,53.29,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,10.91,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,20.75,9.37
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,31.25,20.52
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,37.71,26.54
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,43.95,32.12
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,47.4,35.02
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,50.74,37.69
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,52.4,38.82
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,59.43,44.39
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,60.72,45.2
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,61.95,45.95
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,68.49,50.95
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,118.47,60.62
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,169.81,92.56
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,230.97,138.93
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,285.11,183.07
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,339.18,227.8
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,390.74,270.61
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,442.26,312.5
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,492.72,351.89
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,542.42,389.39
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,589.44,424.43
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,635.2,457.51
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,677.9,486.81
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,718.77,514.01
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,756.13,538.97
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,791.22,560.96
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,819.65,577.33
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,844.99,591.64
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,867.55,605.37
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,887.13,617.25
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,909.5,630.9
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,920.3,637.41
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,925.63,642.12
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,927.6,644.94
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,798.83,564.13
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,652.4,465.05
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,634.27,455.36
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,614.31,443.35
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,727.5,525.08
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,822.38,588.71
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,782.95,564.71
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,741.77,540.55
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,687.98,506.29
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,633.65,470.88
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,567.71,427.16
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,497.86,378.76
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,415.01,317.3
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,336.93,256.52
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,242.31,180.39
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,146.74,79.47
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,49.85,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,9.1,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,21.92,9.8
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,35.54,24.04
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,45.57,33.19
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,55.25,41.74
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,61.94,47.39
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,69.35,53.42
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,73.89,56.87
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,78.16,59.98
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,79.86,61.04
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,81.44,61.99
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,87.56,66.49
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,134.75,77.28
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,182.12,106.44
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,231.56,143.25
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,282.49,184.08
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,333.73,225.7
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,383.13,265.89
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,433.01,305.66
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,481.79,343.12
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,529.67,378.68
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,532.76,381.28
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,513.84,366.68
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,598.41,427.5
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,697.69,496.75
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,645.61,458.16
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,567.43,401.55
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,593.9,420.95
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,628.44,444.85
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,735.96,521.86
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,844.59,597.62
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,797.3,564.71
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,735.15,523.0
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,799.74,570.22
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,854.4,609.91
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,817.05,586.17
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,782.19,564.45
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,482.55,358.86
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,159.19,117.0
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,108.07,78.83
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,59.28,41.13
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,33.1,20.71
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.04,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,9.1,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,19.23,7.6
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.44,20.87
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,38.31,27.37
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,44.95,33.38
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,49.15,37.08
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,53.2,40.48
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,54.76,41.54
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,56.29,42.52
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,63.58,48.43
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,65.09,49.4
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,67.94,51.39
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,117.87,61.94
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,170.01,94.22
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,223.9,135.4
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,285.2,185.42
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,339.23,230.81
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,392.06,275.12
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,444.84,318.4
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,496.2,359.43
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,546.84,398.61
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,595.03,435.7
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,641.9,470.88
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,685.54,501.95
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,727.29,530.91
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,765.1,556.81
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,800.51,579.79
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,831.84,600.27
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,860.34,618.9
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,884.04,634.41
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,904.61,647.99
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,919.38,657.94
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,930.79,665.9
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,936.33,670.27
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,938.46,672.65
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,933.49,670.66
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,934.99,673.05
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,919.47,665.48
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,900.78,656.05
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,873.75,639.86
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,844.08,621.94
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,805.85,598.61
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,770.87,577.21
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,718.25,542.38
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,665.04,506.43
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,599.9,461.76
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,535.69,415.84
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,450.37,351.73
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,368.86,286.52
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,265.75,200.55
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,158.19,59.71
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,57.99,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.1,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,20.35,7.79
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,32.46,21.67
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,43.31,31.64
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,53.76,40.98
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,60.1,46.52
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,66.2,51.65
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,62.65,48.28
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,59.09,44.91
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,60.31,45.67
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,68.0,51.86
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,69.06,52.44
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,118.18,63.37
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,169.46,94.68
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,222.43,134.74
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,282.07,183.12
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,335.0,227.43
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,387.47,271.83
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,439.88,315.33
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,490.33,355.72
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,540.08,394.29
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,587.67,430.95
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,633.89,465.65
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,676.74,496.19
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,717.69,524.6
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,697.86,507.24
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,651.93,471.41
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,592.52,428.61
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,517.58,374.24
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,578.35,418.6
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,652.56,470.54
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,635.74,458.76
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,603.04,436.95
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,671.01,486.33
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,724.47,524.97
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,636.19,463.32
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,529.31,388.42
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,508.84,376.49
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,487.22,363.1
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,328.52,247.67
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,175.29,131.11
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,190.66,144.52
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,221.93,169.71
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,197.02,150.86
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,171.92,131.73
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,132.42,101.23
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,106.07,80.43
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,79.68,58.92
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,52.95,36.79
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,32.95,19.84
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,12.33,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,6.37,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.19,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,19.21,6.37
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,31.0,20.39
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,40.44,29.09
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,50.97,38.39
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,56.07,42.76
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,60.96,46.76
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,63.59,48.68
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,66.1,50.42
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,67.66,51.44
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,69.11,52.34
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,70.04,52.81
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,117.95,64.86
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,174.09,100.02
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,224.73,137.99
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,275.95,179.67
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,327.99,222.91
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,379.13,265.7
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,430.55,307.92
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,480.33,347.23
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,529.44,384.73
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,576.18,419.98
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,621.89,453.44
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,664.01,482.75
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,704.33,509.95
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,741.25,535.27
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,775.99,558.41
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,803.79,574.73
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,834.84,593.03
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,857.19,606.82
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,876.53,618.77
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,889.78,626.94
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,908.72,638.81
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,913.32,641.72
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,914.53,642.82
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,909.01,639.88
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,900.21,635.1
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,884.33,627.31
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,865.43,617.74
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,839.12,602.23
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,815.26,588.36
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,776.66,565.89
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,736.34,541.99
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,684.08,508.38
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,631.27,473.56
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,565.15,429.4
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,500.17,383.96
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,414.34,319.71
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,330.15,253.16
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,230.63,169.19
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,122.29,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,43.62,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
