Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.65,3.45
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,31.03,20.2
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,39.72,28.29
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,49.36,36.85
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,54.53,41.27
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,59.5,45.31
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,62.2,47.29
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,64.78,49.09
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,66.41,50.16
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,67.93,51.12
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,68.28,51.11
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,114.3,61.9
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,170.51,96.38
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,221.49,133.96
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,271.52,173.73
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,323.33,215.79
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,375.32,258.17
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,427.52,299.75
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,481.52,341.36
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,530.14,377.98
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,518.78,371.34
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,484.29,345.97
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,585.08,420.59
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,703.25,505.58
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,739.29,529.7
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,773.08,551.77
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,802.2,569.65
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,828.57,585.76
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,850.24,599.6
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,876.97,616.71
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,891.43,626.11
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,902.62,633.71
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,907.13,638.01
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,908.29,640.41
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,901.51,637.33
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,891.47,632.42
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,874.15,623.7
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,859.09,616.54
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,830.02,599.71
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,798.61,581.35
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,758.58,557.17
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,716.93,531.52
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,662.66,496.55
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,607.97,460.27
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,540.02,413.72
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,473.26,365.72
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,384.88,298.19
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,306.65,235.2
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,209.2,151.49
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,99.52,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,33.93,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,16.05,2.89
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,31.77,20.79
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,43.06,31.2
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,53.96,40.92
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,61.06,47.13
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,67.9,52.89
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,72.64,56.59
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,75.9,58.91
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,77.75,60.12
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,79.48,61.22
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,78.66,60.06
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,120.75,68.78
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,169.02,97.14
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,219.36,134.11
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,273.08,176.39
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,322.9,217.05
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,374.8,260.18
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,426.94,302.65
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,436.33,314.34
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,422.67,305.39
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,506.1,366.7
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,619.36,448.53
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,565.43,407.9
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,479.99,343.9
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,564.57,404.85
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,655.75,468.17
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,516.46,371.55
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,347.79,251.19
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,220.66,160.91
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,100.79,71.79
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,70.21,48.7
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,39.92,25.43
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,179.31,132.7
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,327.8,242.86
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,304.97,226.09
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,266.08,198.08
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,169.98,126.63
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,77.11,55.2
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,135.27,101.19
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,199.19,150.91
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,266.57,205.02
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,335.19,259.37
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,299.61,233.21
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,263.74,206.63
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,225.28,176.99
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,186.8,146.49
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,131.05,101.28
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,88.4,65.68
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,52.0,33.57
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.56,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.23,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,18.49,9.81
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,32.2,22.17
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,45.54,34.13
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,60.18,47.07
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,74.66,59.67
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,81.02,65.05
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,87.26,70.23
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,78.29,62.27
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,68.14,53.34
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,105.89,85.37
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,142.03,110.39
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,126.08,97.22
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,108.58,82.95
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,135.11,103.77
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,161.92,124.58
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,157.0,120.49
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,151.75,116.21
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,182.87,140.63
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,214.61,165.37
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,199.61,153.55
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,184.0,141.29
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,182.9,140.15
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,181.69,138.93
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,201.64,154.54
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,221.99,170.4
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,185.38,141.84
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,148.04,112.56
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,164.2,125.67
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,180.64,139.01
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,167.89,129.04
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,154.95,118.93
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,137.67,105.32
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,120.24,91.52
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,119.0,90.74
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,117.8,89.99
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,116.65,89.47
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,115.59,89.03
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,96.28,73.59
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,77.05,58.09
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,65.46,48.85
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,53.9,39.5
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,46.79,33.7
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,39.69,27.83
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,32.6,21.89
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,25.53,15.88
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,18.91,10.17
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,12.3,4.45
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,7.02,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.68,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,25.74,15.94
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,32.02,22.13
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,38.12,27.77
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,41.88,31.16
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,45.52,34.3
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,51.99,39.79
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,54.1,41.41
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,55.66,42.51
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,57.16,43.54
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,58.14,44.03
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,102.48,53.46
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,163.64,91.24
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,217.07,131.78
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,270.08,176.03
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,323.97,222.38
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,377.27,268.83
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,430.4,314.36
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,482.07,357.07
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,532.61,397.53
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,553.43,414.36
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,559.18,417.83
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,424.01,318.89
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,262.39,196.2
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,326.82,244.83
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,393.22,293.59
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,331.27,247.88
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,259.56,194.54
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,397.51,299.53
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,547.23,409.12
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,627.31,468.01
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,697.6,519.74
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,633.27,474.02
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,550.54,415.23
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,551.6,417.97
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,551.4,419.4
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,572.95,436.77
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,575.4,440.64
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,556.27,428.65
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,535.15,415.25
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,647.68,504.22
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,738.87,571.64
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,686.11,535.23
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,632.84,498.52
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,563.44,447.48
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,495.46,395.43
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,405.13,322.48
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,319.58,249.88
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,184.06,126.95
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,15.46,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,13.76,0.0
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,28.51,18.2
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,36.39,25.9
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,43.98,32.89
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,48.63,37.09
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,53.13,40.96
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,55.79,43.02
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,58.35,44.9
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,59.64,45.74
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,67.28,51.97
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,68.58,52.77
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,110.62,61.34
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,161.9,90.75
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,214.95,130.17
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,267.58,173.4
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,327.79,223.68
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,380.56,268.68
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,433.32,312.89
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,484.14,354.01
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,534.21,393.26
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,581.44,430.07
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,627.32,464.91
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,670.81,496.25
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,712.54,525.5
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,749.88,552.13
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,784.8,575.29
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,816.24,596.01
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,844.94,614.89
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,786.44,573.92
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,692.18,505.15
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,816.49,595.69
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,913.34,659.21
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,794.54,580.63
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,635.9,468.34
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,629.46,466.62
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,621.2,462.56
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,392.11,297.73
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,153.98,115.32
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,522.15,404.67
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,824.24,616.68
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,785.12,589.5
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,748.95,567.21
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,695.67,532.72
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,641.9,496.77
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,573.83,448.68
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,507.16,399.27
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,418.05,329.37
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,333.9,258.76
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,219.12,144.98
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,74.45,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,12.79,0.0
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,25.91,16.09
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,33.06,23.16
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,39.96,29.5
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,44.43,33.49
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,48.75,37.15
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,50.91,38.8
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,58.24,44.82
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,59.66,45.77
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,61.02,46.66
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,61.56,46.74
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,102.78,54.32
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,155.88,84.37
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,218.76,131.39
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,272.99,175.8
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,328.02,222.26
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,382.1,267.86
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,436.06,312.31
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,488.16,354.04
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,539.44,393.68
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,588.6,431.22
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,636.33,466.59
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,680.74,497.64
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,723.15,526.33
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,761.94,552.04
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,798.25,574.24
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,828.19,591.47
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,854.91,606.5
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,878.09,619.69
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,898.06,630.76
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,912.91,638.59
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,924.35,644.35
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,928.63,645.78
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,929.42,645.26
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,924.8,642.66
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,926.05,643.86
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,910.24,636.03
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,891.25,626.58
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,863.31,610.43
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,832.64,592.68
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,792.86,570.16
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,751.14,546.08
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,702.46,516.2
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,648.42,481.65
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,578.82,436.6
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,510.7,389.82
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,419.4,322.55
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,333.15,252.99
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,208.96,127.26
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,61.37,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.42,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,25.15,15.17
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,32.34,22.34
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,39.29,28.76
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,43.4,32.43
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,47.39,35.81
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,50.35,38.15
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,58.41,44.78
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,59.84,45.64
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,61.22,46.44
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,62.44,47.1
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,102.81,54.47
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,156.17,83.89
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,219.3,130.29
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,274.33,174.91
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,329.91,221.31
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,384.03,266.34
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,438.02,310.05
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,490.55,351.3
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,542.27,390.27
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,591.07,426.72
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,638.42,460.88
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,682.86,490.9
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,725.3,518.44
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,763.68,545.05
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,799.55,568.28
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,831.02,589.27
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,859.57,608.49
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,883.05,623.98
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,903.26,637.56
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,917.77,647.72
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,928.81,655.91
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,933.61,660.38
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,934.9,662.86
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,929.36,661.23
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,920.41,657.64
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,913.07,655.99
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,893.48,646.54
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,864.31,629.67
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,832.49,610.99
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,792.18,586.19
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,749.96,559.7
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,699.64,525.89
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,644.27,487.66
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,573.78,439.43
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,504.88,389.72
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,412.93,319.63
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,326.32,247.9
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,201.95,110.62
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,59.25,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,14.19,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,28.09,17.21
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,37.66,26.46
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,48.56,36.18
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,54.21,41.22
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,59.66,45.86
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,61.63,47.27
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,63.59,48.59
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,65.34,49.68
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,67.0,50.67
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,66.54,49.88
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,108.76,60.7
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,158.93,87.58
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,210.99,124.65
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,262.64,165.39
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,315.96,208.74
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,374.33,256.53
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,426.26,298.91
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,476.57,338.46
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,526.34,376.32
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,574.01,412.57
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,620.37,446.98
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,663.44,477.4
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,704.67,505.81
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,543.75,393.53
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,334.91,241.16
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,245.92,178.39
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,159.65,115.26
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,216.74,157.81
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,275.65,200.77
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,608.07,445.83
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,900.31,639.28
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,904.24,639.31
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,904.76,640.17
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,908.54,643.81
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,900.06,639.83
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,741.76,539.18
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,570.75,420.34
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,701.64,518.35
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,807.31,590.33
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,766.48,564.32
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,729.01,541.48
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,675.46,506.89
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,621.51,470.9
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,550.57,421.95
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,481.32,371.57
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,390.76,301.54
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,305.48,230.11
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,157.05,70.96
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,12.98,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,26.15,15.51
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,34.57,23.82
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,42.66,31.12
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,47.36,35.33
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,51.91,39.23
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,54.63,41.31
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,57.24,43.22
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,58.59,44.01
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,66.15,49.96
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,67.17,50.29
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,102.09,55.49
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,152.87,82.16
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,205.45,119.26
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,256.9,159.76
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,316.65,207.94
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,369.06,251.58
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,421.42,294.62
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,472.24,334.99
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,521.99,373.36
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,569.28,409.31
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,615.21,443.34
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,656.99,473.89
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,696.51,502.26
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,733.04,527.87
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,767.19,550.6
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,795.05,567.84
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,819.71,583.02
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,848.16,601.46
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,867.3,613.94
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,877.57,621.4
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,884.36,626.85
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,887.53,631.05
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,887.35,633.29
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,875.95,627.21
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,866.81,622.81
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,847.77,612.89
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,825.86,601.19
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,790.68,579.81
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,753.4,556.88
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,708.72,528.61
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,662.63,498.81
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,599.6,456.23
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,531.82,408.9
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,459.68,356.59
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,390.18,303.66
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,301.83,233.72
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,219.78,164.41
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,111.89,34.64
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,13.42,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,26.53,15.57
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,37.28,26.03
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,47.69,35.41
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,57.4,43.94
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,66.65,51.82
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,75.86,59.34
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,84.61,66.27
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,92.85,72.6
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,100.64,78.43
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,85.97,65.81
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,103.67,58.79
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,152.64,84.43
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,210.09,125.05
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,268.71,180.23
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,315.31,223.47
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,347.85,246.7
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,393.75,279.92
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,412.83,294.76
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,431.38,308.41
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,470.8,336.52
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,518.26,369.87
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,596.12,426.67
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,687.07,491.99
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,722.84,516.23
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,756.39,539.04
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,784.69,557.19
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,810.16,572.81
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,830.66,585.48
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,848.13,596.29
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,771.25,545.15
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,673.91,478.13
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,779.64,554.61
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,876.07,619.19
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,867.85,614.19
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,856.44,608.43
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,837.05,597.12
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,814.84,584.12
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,783.7,565.91
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,750.28,546.07
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,705.78,518.61
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,659.86,489.67
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,600.2,450.78
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,535.23,406.7
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,463.1,355.37
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,393.8,303.25
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,304.49,233.38
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,221.75,163.31
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,110.99,12.92
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,15.46,0.0
