Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,26.48,15.33
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,39.5,27.87
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,52.05,39.12
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,60.71,46.76
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,69.04,53.86
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,75.17,58.77
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,81.04,63.29
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,84.46,65.65
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,86.74,67.03
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,88.09,67.62
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,117.13,71.52
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,163.51,95.62
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,212.21,129.4
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,257.52,163.66
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,311.93,206.2
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,362.28,247.62
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,413.0,288.84
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,448.21,318.92
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,467.39,334.43
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,525.83,377.72
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,601.56,433.51
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,642.6,463.46
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,681.62,491.69
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,717.02,516.86
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,750.22,540.2
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,554.56,403.85
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,302.73,219.47
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,506.65,369.83
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,695.73,501.77
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,603.02,435.89
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,491.32,356.74
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,452.76,331.5
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,426.7,314.25
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,378.78,280.25
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,329.68,244.89
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,505.51,378.49
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,661.87,492.74
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,575.01,431.56
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,506.25,382.9
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,369.35,282.53
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,237.57,181.86
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,203.8,156.65
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,170.29,130.76
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,241.74,189.59
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,305.44,239.56
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,223.17,172.14
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,144.2,104.33
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,69.6,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,14.55,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,25.03,14.02
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,35.06,24.17
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,44.79,33.02
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,52.1,39.54
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,57.64,44.32
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,61.23,47.16
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,64.68,49.76
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,97.21,76.91
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,133.67,106.72
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,136.82,108.66
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,149.49,103.09
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,195.52,132.02
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,245.98,169.83
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,283.57,199.88
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,317.56,227.35
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,351.83,254.06
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,386.04,280.3
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,422.63,307.04
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,461.08,334.66
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,441.75,321.63
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,408.91,298.1
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,481.28,350.58
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,564.84,409.52
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,585.23,423.61
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,605.32,437.89
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,659.27,475.53
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,710.73,510.85
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,724.49,518.6
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,735.55,524.77
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,659.41,472.57
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,576.12,415.07
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,532.91,386.85
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,487.76,356.38
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,522.52,383.15
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,572.78,419.38
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,718.75,524.12
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,842.45,604.89
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,796.47,574.76
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,744.8,542.73
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,725.74,532.88
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,703.58,520.3
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,649.71,485.69
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,595.44,449.74
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,521.61,398.46
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,449.8,345.63
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,354.83,270.93
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,266.38,191.62
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,129.78,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,15.01,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,25.83,14.59
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,37.0,26.05
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,47.82,35.9
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,60.37,47.04
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,79.21,63.35
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,93.1,74.92
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,106.86,86.11
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,123.19,99.38
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,147.36,118.95
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,141.37,113.1
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,151.29,106.02
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,168.63,105.07
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,203.12,122.17
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,260.05,167.2
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,312.14,210.28
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,364.11,253.73
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,416.32,296.5
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,458.19,331.6
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,489.26,355.97
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,508.95,371.25
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,522.1,380.78
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,549.86,399.99
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,577.18,418.4
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,592.79,429.16
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,606.6,438.57
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,669.79,483.74
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,732.43,527.78
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,794.65,572.21
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,850.2,610.31
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,713.68,516.71
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,541.52,394.37
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,715.54,523.13
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,869.33,629.54
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,597.33,443.36
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,280.73,209.37
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,436.92,331.81
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,591.98,447.27
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,552.49,419.29
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,511.91,391.54
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,577.3,442.79
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,618.56,475.3
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,555.97,430.03
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,494.47,384.69
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,418.64,327.99
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,345.99,271.11
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,256.67,198.34
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,160.46,113.47
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,56.67,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,15.01,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,25.8,14.13
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,38.12,26.8
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,50.04,37.64
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,66.96,52.51
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,87.57,70.21
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,75.48,59.53
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,73.41,57.4
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,75.51,58.87
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,77.52,60.22
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,76.61,58.99
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,101.17,60.16
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,179.63,114.85
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,243.09,167.89
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,279.69,196.76
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,313.04,223.52
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,340.8,246.67
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,354.84,258.86
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,389.24,283.52
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,426.17,309.7
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,505.43,367.6
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,612.55,445.26
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,655.92,475.72
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,697.67,504.83
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,734.38,530.51
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,768.66,553.79
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,799.97,572.81
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,828.66,590.03
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,851.04,604.4
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,870.23,616.87
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,883.84,625.95
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,894.07,633.07
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,897.31,635.34
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,905.67,641.03
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,899.04,638.08
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,889.01,633.29
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,871.16,624.94
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,850.22,614.68
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,819.69,597.49
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,786.61,578.43
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,748.74,555.35
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,704.85,527.64
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,648.03,490.56
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,591.09,451.87
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,515.64,398.11
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,442.37,342.73
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,342.85,263.35
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,250.65,173.67
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,94.49,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,13.19,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,22.78,11.48
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,33.39,22.69
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,42.45,30.95
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,47.57,35.54
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,52.54,39.76
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,55.65,42.21
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,58.64,44.45
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,59.97,45.33
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,61.25,46.14
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,68.7,52.08
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,93.99,54.1
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,144.57,78.22
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,197.0,114.08
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,247.6,153.06
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,307.31,200.55
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,360.17,243.77
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,412.87,286.02
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,463.99,325.88
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,514.39,363.85
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,562.17,399.95
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,608.47,434.06
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,651.64,464.89
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,692.91,493.73
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,730.21,519.84
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,764.97,542.8
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,794.95,562.92
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,821.92,581.23
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,843.8,595.17
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,862.42,607.17
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,875.57,617.2
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,885.31,625.27
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,758.51,543.47
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,592.48,427.92
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,746.19,540.41
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,880.16,628.32
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,863.04,618.8
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,842.84,608.96
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,812.92,592.08
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,780.52,573.36
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,738.23,547.77
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,698.98,523.64
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,641.01,485.9
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,583.16,446.61
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,507.89,392.58
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,435.05,337.12
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,333.26,255.27
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,236.37,156.91
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,89.18,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,12.28,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,22.19,10.63
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,31.25,20.85
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,39.95,28.89
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,45.2,33.69
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,50.28,38.14
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,78.92,62.57
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,119.81,96.8
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,134.2,108.29
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,148.22,119.31
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,165.88,132.9
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,179.45,134.03
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,209.63,151.91
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,246.22,175.89
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,251.5,168.72
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,301.51,199.95
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,354.21,244.44
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,407.08,288.43
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,457.92,329.41
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,507.76,368.3
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,556.76,405.87
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,602.01,439.7
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,643.34,469.12
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,682.55,496.17
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,718.37,521.29
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,751.81,544.32
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,783.4,563.45
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,807.63,577.59
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,827.88,590.35
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,844.97,601.13
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,855.72,608.5
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,863.09,613.91
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,863.95,616.61
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,861.43,617.37
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,855.34,615.29
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,841.23,608.16
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,820.31,597.41
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,796.6,584.82
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,757.6,561.11
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,716.6,535.71
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,668.54,504.82
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,619.24,472.28
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,546.02,421.6
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,480.88,374.2
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,403.33,315.64
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,329.28,257.01
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,236.94,180.94
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,132.19,80.76
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,47.09,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,13.19,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,23.31,11.03
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,39.7,28.06
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,55.64,42.52
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,65.71,51.6
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,76.48,60.97
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,83.16,66.57
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,89.57,71.77
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,93.89,75.06
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,98.01,78.12
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,99.02,78.38
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,116.79,77.32
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,161.55,98.91
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,208.86,131.23
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,254.33,166.25
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,302.76,205.5
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,339.37,243.36
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,356.54,262.38
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,411.5,300.52
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,500.88,365.18
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,422.95,311.73
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,315.29,232.65
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,276.85,204.73
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,233.84,172.8
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,359.96,266.21
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,497.97,363.83
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,523.02,380.28
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,548.69,397.9
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,638.38,462.51
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,734.36,529.33
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,725.75,523.6
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,714.13,516.9
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,618.99,451.7
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,518.91,381.59
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,616.8,455.51
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,713.9,525.85
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,759.5,560.77
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,793.18,586.11
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,759.08,565.09
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,722.87,542.93
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,677.07,513.85
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,630.04,483.14
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,567.32,439.37
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,504.87,394.03
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,422.47,331.55
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,348.96,272.82
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,255.29,194.88
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,160.25,89.72
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,55.71,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,12.73,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.98,9.53
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,32.51,21.93
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,42.74,31.39
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,38.17,27.71
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,42.35,31.42
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,65.13,50.97
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,86.56,68.9
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,104.12,83.35
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,121.41,97.31
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,129.43,103.18
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,137.78,104.37
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,174.91,131.89
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,203.85,152.38
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,192.95,144.14
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,167.15,124.65
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,206.68,154.26
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,247.47,184.36
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,306.73,226.93
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,375.24,275.73
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,386.48,283.8
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,397.4,291.74
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,416.52,304.98
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,438.23,319.88
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,454.07,331.22
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,469.94,342.6
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,517.94,376.86
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,568.56,412.39
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,572.84,415.87
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,575.93,418.92
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,477.33,349.68
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,360.21,265.4
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,468.35,346.81
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,579.96,427.51
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,730.97,538.96
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,862.87,629.27
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,844.41,618.76
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,822.95,607.65
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,793.34,590.19
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,761.23,570.81
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,717.4,542.96
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,677.11,516.95
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,619.37,477.71
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,561.77,436.88
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,483.26,378.1
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,407.65,318.01
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,302.31,229.79
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,194.49,93.54
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,73.59,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,11.37,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,19.56,7.23
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,32.76,22.01
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,45.49,33.6
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,55.4,42.49
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,64.92,50.76
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,79.75,63.19
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,98.77,78.79
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,102.33,81.33
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,110.44,87.62
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,122.65,97.02
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,154.08,110.4
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,180.82,120.52
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,221.25,146.58
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,272.08,188.58
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,306.0,217.97
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,336.3,242.58
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,364.37,265.07
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,321.57,236.29
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,265.86,196.32
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,322.53,238.06
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,388.02,285.4
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,447.36,327.84
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,513.45,374.64
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,520.35,379.54
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,525.46,383.43
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,582.62,425.15
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,637.02,464.49
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,549.12,402.05
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,452.01,332.11
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,459.54,338.63
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,454.98,336.23
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,424.83,315.92
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,407.43,304.58
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,275.11,207.12
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,134.63,99.72
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,335.57,258.48
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,534.22,407.21
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,271.57,211.02
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,6.16,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,5.28,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.39,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.51,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.63,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.75,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.88,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.44,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,7.73,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,14.97,3.61
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,31.49,20.76
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,47.57,35.18
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,64.6,50.27
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,81.47,64.96
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,48.16,36.19
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,9.67,2.76
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,71.41,55.91
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,125.6,101.24
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,131.11,105.11
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,136.84,104.35
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,93.22,69.54
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,43.34,29.54
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,103.72,77.46
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,161.16,121.6
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,196.42,147.97
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,232.71,174.94
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,268.6,201.25
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,313.05,233.7
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,383.88,285.34
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,466.92,345.13
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,474.47,349.8
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,479.62,353.11
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,492.23,362.33
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,504.13,370.93
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,593.45,436.69
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,691.68,506.64
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,765.68,561.34
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,825.4,603.24
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,836.69,611.87
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,852.23,623.96
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,733.71,545.07
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,596.83,446.67
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,464.08,352.37
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,328.96,251.37
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,586.63,452.19
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,789.72,598.29
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,519.49,404.18
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,213.09,164.95
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,429.42,342.17
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,626.65,492.79
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,560.88,444.05
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,495.8,395.7
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,414.34,331.13
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,334.58,265.07
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,235.9,178.97
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,128.81,21.16
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,45.51,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.5,2.7,17.5,5.5,5.0,0.0
2016,9,20,6,30,0.0,11.0,2.8,18.0,11.0,9.67,0.0
2016,9,20,6,45,0.0,24.5,2.9,18.5,24.5,21.58,12.6
