Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,7,0,0.0,38.0,3.0,19.0,38.0,33.53,23.46
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,46.8,35.31
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,59.86,46.79
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,73.18,58.26
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,86.38,69.4
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,117.84,95.92
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,142.41,116.12
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,154.22,125.37
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,178.28,137.09
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,192.52,146.38
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,203.66,154.95
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,226.57,171.85
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,250.74,189.79
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,291.56,211.13
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,395.57,285.91
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,426.1,315.56
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,439.3,328.15
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,396.32,297.72
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,337.24,253.65
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,371.13,278.77
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,407.25,305.16
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,324.88,244.12
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,232.29,174.27
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,237.25,178.31
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,242.29,182.28
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,398.33,302.41
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,546.68,413.54
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,504.27,381.75
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,459.23,348.38
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,663.4,508.13
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,841.8,639.59
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,646.91,498.17
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,421.82,325.2
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,311.16,241.5
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,201.83,155.85
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,193.35,150.02
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,184.93,144.0
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,163.13,127.24
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,141.3,110.17
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,116.45,90.02
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,91.7,69.61
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,69.56,51.31
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,46.59,32.07
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,28.42,16.31
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,10.56,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,5.46,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,10.55,0.0
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,24.25,14.7
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,37.55,26.78
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,52.56,40.22
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,67.42,53.36
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,82.87,66.66
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,98.16,79.56
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,113.25,92.25
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,128.04,104.54
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,151.84,124.08
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,171.11,131.85
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,199.0,151.75
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,213.95,163.82
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,200.74,153.97
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,187.93,144.47
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,148.45,113.32
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,105.87,79.51
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,238.58,182.89
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,374.75,286.49
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,208.93,159.85
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,19.49,10.01
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,25.71,15.02
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,31.93,20.0
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,164.32,125.15
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,304.05,233.17
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,371.8,285.47
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,443.59,340.41
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,487.42,374.29
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,523.95,402.8
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,405.25,312.84
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,280.57,216.16
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,354.99,275.28
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,434.06,336.75
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,333.47,259.49
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,232.1,180.19
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,216.51,168.88
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,200.78,157.22
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,182.67,143.2
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,164.54,129.04
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,143.87,112.63
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,123.22,96.01
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,102.16,78.84
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,80.97,61.28
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,61.01,44.64
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,40.19,27.08
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,23.75,12.54
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,8.79,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,4.55,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.44,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.88,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.75,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.63,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.51,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.39,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.84,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.28,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,27.34,17.94
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,49.5,34.95
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,53.96,38.37
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,58.42,41.78
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,100.34,75.07
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,140.58,106.43
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,196.85,149.32
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,247.92,187.59
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,259.67,195.94
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,271.65,204.52
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,203.12,152.67
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,125.58,93.03
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,101.16,73.94
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,76.42,54.53
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,76.42,54.54
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,76.42,54.55
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,143.73,106.93
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,212.6,159.65
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,218.21,163.91
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,223.97,168.47
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,217.8,163.97
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,211.52,159.43
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,172.27,129.52
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,132.78,99.09
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,145.25,109.12
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,158.4,119.65
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,305.05,236.78
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,430.0,334.44
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,283.98,222.17
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,115.62,87.83
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,100.6,76.38
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,85.46,64.46
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,279.75,226.73
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,444.71,356.85
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,362.34,289.15
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,284.73,223.71
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,186.77,134.45
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,46.7,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,9.1,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,16.4,0.37
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,24.83,15.05
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,32.97,22.8
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,37.32,26.9
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,41.6,30.73
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,49.66,37.61
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,72.31,56.83
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,108.92,87.59
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,135.81,109.57
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,125.5,100.38
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,105.35,79.42
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,157.98,119.04
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,218.19,162.85
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,241.6,179.75
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,265.83,197.57
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,261.05,195.03
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,251.85,188.85
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,342.95,252.58
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,489.3,359.03
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,536.05,395.85
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,581.3,431.12
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,623.51,462.43
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,663.7,491.45
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,700.34,518.3
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,734.47,542.58
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,763.85,561.22
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,790.31,577.84
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,812.25,592.23
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,830.99,604.57
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,843.48,612.11
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,852.54,617.57
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,855.83,621.47
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,855.68,623.33
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,848.66,620.09
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,838.3,614.84
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,820.11,604.5
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,807.17,597.78
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,778.21,580.17
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,746.77,560.74
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,703.44,532.22
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,658.66,501.93
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,601.03,461.62
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,543.4,419.42
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,467.18,361.98
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,389.53,299.06
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,278.22,193.66
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,127.23,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,8.64,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,15.59,0.0
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,23.65,14.01
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,31.44,21.45
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,35.9,25.65
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,40.27,29.57
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,46.86,35.19
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,49.67,37.41
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,51.54,38.73
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,53.36,39.97
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,53.97,40.08
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,62.91,38.47
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,124.21,64.14
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,178.11,98.2
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,231.59,138.64
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,285.95,182.33
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,339.23,226.61
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,392.21,269.96
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,443.84,310.45
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,494.44,348.5
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,542.61,384.89
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,589.18,419.05
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,631.42,448.46
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,671.36,475.44
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,708.06,500.58
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,742.09,523.01
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,769.83,539.95
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,794.15,554.81
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,814.87,567.82
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,832.31,578.93
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,843.19,586.13
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,850.62,591.42
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,852.24,593.65
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,850.45,593.99
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,848.58,593.27
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,835.65,585.84
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,815.16,573.07
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,791.72,558.7
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,755.85,537.31
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,722.62,517.52
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,676.32,490.8
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,628.93,462.39
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,560.12,418.2
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,492.32,372.07
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,406.68,309.58
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,324.88,245.14
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,212.48,139.65
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,66.89,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,9.1,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,15.75,0.0
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,29.17,18.41
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,42.15,30.6
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,51.23,38.9
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,60.01,46.68
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,51.86,39.59
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,57.44,44.28
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,64.11,49.78
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,70.79,55.21
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,81.74,64.03
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,92.58,72.6
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,137.82,104.34
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,183.13,138.35
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,145.53,108.97
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,102.94,75.9
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,112.02,82.86
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,121.17,89.7
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,125.28,92.43
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,129.41,95.15
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,138.64,102.01
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,148.1,109.01
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,138.5,101.39
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,128.61,93.67
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,141.7,103.67
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,155.08,113.78
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,148.06,108.32
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,140.89,102.85
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,177.33,130.32
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,214.89,158.13
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,189.95,139.66
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,164.61,121.05
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,158.3,116.77
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,151.95,112.37
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,190.05,141.8
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,230.38,172.41
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,149.11,111.36
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,70.81,50.81
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,92.09,67.99
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,116.3,87.26
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,100.78,75.41
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,85.13,63.3
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,254.2,201.95
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,394.89,311.02
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,312.71,244.88
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,235.17,180.55
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,133.32,82.55
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,26.62,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.73,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,14.5,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,31.7,20.48
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,48.85,36.58
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,63.1,49.53
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,76.95,61.8
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,87.97,71.32
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,94.63,76.83
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,65.34,51.24
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,35.29,25.04
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,39.73,28.74
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,44.17,32.38
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,60.17,43.74
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,76.2,56.61
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,84.17,62.76
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,91.92,68.68
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,113.27,85.38
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,134.66,101.9
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,129.53,97.5
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,124.24,93.05
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,185.45,140.3
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,247.69,187.38
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,281.47,212.4
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,317.8,239.17
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,329.06,247.59
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,340.61,256.32
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,265.52,200.21
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,181.97,136.69
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,378.41,288.81
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,583.0,439.29
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,481.72,364.09
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,373.86,283.34
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,286.16,217.9
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,186.44,141.35
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,182.87,139.11
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,179.45,136.83
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,171.14,130.98
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,162.96,125.21
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,289.73,228.64
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,403.94,319.43
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,346.35,275.5
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,304.93,243.62
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,259.0,207.33
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,213.49,170.29
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,160.3,125.92
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,107.3,80.61
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,59.47,30.7
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,5.46,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.64,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,7.02,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,24.82,14.54
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,41.7,30.14
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,60.54,46.99
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,76.71,61.31
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,92.06,74.64
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,107.11,87.44
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,109.72,89.42
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,116.94,95.27
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,126.82,103.06
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,136.65,110.71
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,117.08,89.77
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,94.92,71.84
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,104.74,79.44
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,114.64,86.95
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,125.16,95.09
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,135.83,103.3
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,194.89,148.71
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,255.13,193.94
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,194.64,147.4
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,130.45,97.72
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,223.28,169.14
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,320.76,241.43
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,433.78,325.62
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,559.37,416.22
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,643.09,476.2
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,729.95,537.48
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,744.27,547.2
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,755.78,555.75
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,659.83,487.25
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,536.68,398.92
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,514.82,385.32
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,491.48,369.73
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,608.01,457.51
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,723.67,540.55
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,695.33,520.12
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,664.94,499.76
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,595.04,451.76
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,524.88,402.7
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,449.68,349.36
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,394.29,308.5
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,330.15,260.16
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,255.47,201.89
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,188.98,147.87
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,123.2,92.45
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,59.92,26.14
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,7.73,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,13.95,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,28.04,17.26
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,42.22,30.94
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,52.8,40.71
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,63.02,49.87
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,57.11,44.61
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,55.66,43.13
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,62.33,48.69
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,69.01,54.15
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,114.35,92.03
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,156.27,125.88
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,182.11,137.07
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,217.26,160.01
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,249.59,182.24
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,286.4,208.69
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,302.48,223.34
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,313.46,233.56
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,348.98,259.7
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,387.99,288.34
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,399.51,297.6
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,408.78,304.99
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,388.84,290.3
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,364.15,271.81
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,370.06,276.44
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,375.69,280.75
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,508.53,381.12
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,647.25,482.48
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,658.87,490.81
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,668.57,498.67
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,557.37,418.03
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,438.98,329.96
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,315.63,239.66
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,192.43,145.73
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,114.51,85.64
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,40.65,27.11
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,24.26,14.05
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,7.93,0.82
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,7.04,0.12
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,6.16,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,5.27,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,4.39,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.51,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.63,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.75,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.88,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.44,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,7.28,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,12.64,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,25.41,14.66
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,37.8,26.7
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,26.39,17.36
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,19.35,11.35
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,24.21,15.62
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,29.07,19.81
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,77.06,61.22
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,119.64,97.1
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,141.52,114.94
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,153.11,123.99
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,176.35,131.35
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,215.66,154.71
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,250.88,184.17
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,271.17,202.49
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,280.09,211.05
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,276.34,209.26
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,290.05,219.44
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,303.54,229.29
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,233.67,176.72
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,156.38,117.46
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,94.36,69.2
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,31.02,19.12
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,75.49,54.41
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,120.08,89.38
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,308.19,235.51
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,499.14,376.82
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,530.85,401.33
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,574.5,435.06
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,569.78,432.25
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,563.39,428.53
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,675.47,514.77
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,780.52,592.66
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,626.05,479.83
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,448.01,345.87
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,589.02,457.59
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,700.86,543.61
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,657.87,513.09
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,608.0,477.97
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,554.54,439.31
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,501.13,399.48
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,426.62,341.02
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,354.88,282.8
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,258.31,204.11
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,180.76,136.35
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,88.73,15.43
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.46,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,17.62,8.27
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,29.96,19.98
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,45.07,33.46
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,59.98,46.61
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,75.47,60.0
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,90.8,72.97
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,104.52,84.51
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,118.11,95.77
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,71.7,55.95
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,17.63,9.52
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,104.17,73.33
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,212.7,149.05
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,248.85,178.26
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,280.13,204.85
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,304.34,226.39
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,316.02,237.56
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,294.41,222.4
