Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,259.84,196.61
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,321.83,243.42
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,389.51,293.99
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,396.75,298.84
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,400.04,300.87
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,490.04,368.94
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,582.45,437.61
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,682.55,513.8
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,772.48,580.9
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,792.52,594.34
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,809.36,606.14
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,821.43,614.79
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,830.16,621.32
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,837.84,626.99
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,835.18,625.76
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,827.21,621.44
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,815.89,614.99
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,794.5,602.23
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,770.21,587.43
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,734.1,563.36
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,700.49,540.77
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,651.5,506.64
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,601.67,470.85
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,528.81,416.42
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,457.43,360.57
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,364.91,285.68
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,277.68,207.72
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,138.69,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,12.73,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,21.08,11.03
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,30.33,20.67
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,36.09,26.19
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,41.7,31.35
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,44.64,33.96
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,52.05,40.38
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,86.01,69.54
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,131.58,107.84
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,87.72,69.94
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,58.29,44.47
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,106.86,55.69
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,169.19,94.98
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,223.52,136.66
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,278.44,182.84
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,332.35,229.99
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,386.02,276.88
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,437.87,321.04
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,488.69,363.14
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,536.44,402.32
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,582.53,439.15
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,625.6,472.07
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,666.46,502.47
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,702.7,529.62
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,736.21,554.31
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,765.19,574.78
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,791.04,592.62
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,811.1,606.58
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,827.75,618.36
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,837.96,625.11
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,844.63,629.64
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,845.15,631.91
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,842.17,632.02
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,838.67,630.72
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,824.49,622.26
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,802.61,608.26
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,777.79,592.26
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,741.79,568.31
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,703.57,542.5
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,658.6,512.1
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,608.26,476.57
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,539.52,425.22
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,472.08,372.42
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,379.35,298.1
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,292.25,217.78
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,143.07,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,24.58,13.55
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,35.4,25.18
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,48.36,37.18
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,60.8,48.47
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,69.4,56.0
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,77.65,62.96
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,65.66,52.13
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,58.67,45.71
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,60.22,46.71
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,61.74,47.66
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,107.03,57.61
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,160.11,89.12
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,223.0,143.42
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,276.63,192.28
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,315.36,220.07
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,377.76,267.91
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,428.19,309.69
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,477.65,349.4
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,524.31,386.05
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,569.35,420.14
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,611.15,450.34
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,650.75,477.96
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,686.54,503.08
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,719.7,525.82
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,747.35,542.72
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,771.88,556.74
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,791.3,569.38
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,807.4,580.04
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,817.32,586.91
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,823.79,591.81
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,515.69,386.29
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,134.18,99.41
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,323.98,249.78
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,514.24,389.54
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,645.35,487.2
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,755.22,564.78
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,718.29,540.68
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,684.03,519.67
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,634.06,486.57
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,583.34,451.73
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,512.65,400.86
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,443.48,347.97
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,350.35,272.79
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,263.02,190.49
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,101.01,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,12.73,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,24.55,12.95
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,36.25,25.63
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,47.38,35.98
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,58.11,45.7
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,62.25,49.39
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,67.07,53.5
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,66.72,52.97
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,66.67,52.66
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,96.72,78.07
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,131.63,106.96
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,130.57,83.98
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,166.73,97.13
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,212.9,130.64
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,262.76,171.01
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,321.51,220.83
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,373.83,265.34
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,423.93,306.61
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,473.03,345.47
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,519.61,381.89
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,564.66,415.82
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,605.77,444.84
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,644.49,471.0
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,628.83,458.23
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,591.66,430.35
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,551.39,401.44
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,501.55,365.36
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,570.61,415.83
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,643.39,466.63
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,734.21,531.4
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,815.37,586.1
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,746.93,542.36
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,663.14,486.46
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,728.3,536.72
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,782.76,575.22
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,758.18,561.69
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,730.94,547.14
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,687.18,519.83
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,641.75,490.68
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,587.27,454.38
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,532.13,415.98
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,460.43,362.56
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,389.75,307.14
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,296.47,231.41
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,210.69,148.97
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,74.81,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,10.91,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,21.98,10.61
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,34.15,23.86
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,44.02,33.15
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,51.8,40.31
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,55.39,43.46
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,58.95,46.4
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,61.14,48.12
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,63.29,49.75
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,64.26,50.22
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,65.23,50.68
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,112.07,64.41
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,163.23,94.07
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,213.4,131.45
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,265.54,174.56
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,317.59,219.97
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,369.65,265.47
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,420.2,308.68
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,472.61,352.04
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,518.92,390.45
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,563.77,426.81
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,604.87,458.63
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,643.8,488.01
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,678.27,514.53
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,710.16,538.76
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,737.11,559.34
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,765.73,580.06
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,619.25,471.88
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,436.45,332.13
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,635.2,487.23
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,817.49,620.29
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,684.93,525.78
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,536.02,414.32
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,668.58,519.22
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,784.11,604.93
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,764.35,592.59
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,737.76,576.2
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,700.55,550.99
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,661.44,523.87
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,609.15,486.29
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,556.18,446.88
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,486.83,392.9
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,418.72,336.67
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,322.27,255.44
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,229.9,159.53
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,86.88,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,10.91,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,22.01,10.05
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,34.18,23.81
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,43.74,32.85
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,51.12,39.68
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,26.74,18.16
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,10.55,3.73
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,69.28,55.6
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,120.4,99.89
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,113.76,93.62
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,106.26,86.71
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,148.7,115.89
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,199.83,154.1
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,168.23,129.75
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,129.25,99.78
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,188.67,146.44
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,243.66,189.03
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,260.74,201.81
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,278.39,215.04
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,231.15,178.59
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,178.89,137.76
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,141.43,108.02
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,102.94,77.27
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,116.35,87.97
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,129.89,98.71
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,217.6,167.75
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,317.66,244.45
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,244.01,187.75
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,177.4,135.94
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,203.04,156.49
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,229.82,177.73
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,265.54,206.6
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,291.66,228.07
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,197.97,154.71
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,98.81,75.12
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,93.48,71.26
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,88.19,67.31
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,77.98,59.13
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,67.74,50.83
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,330.03,272.44
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,541.46,440.39
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,467.03,379.23
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,394.09,318.17
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,294.77,233.83
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,200.0,131.7
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,72.78,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,10.01,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,19.67,7.85
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,29.92,20.27
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,35.68,25.98
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,41.32,31.28
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,43.88,33.58
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,50.86,39.63
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,79.16,64.38
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,114.04,94.39
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,80.28,64.55
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,56.66,43.71
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,95.05,50.6
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,156.52,87.17
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,209.85,127.32
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,263.85,172.8
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,317.07,219.95
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,370.03,267.12
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,420.93,311.52
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,470.91,354.04
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,518.07,393.96
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,563.56,431.54
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,605.87,464.9
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,645.99,495.69
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,566.63,435.19
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,449.25,343.65
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,514.89,394.25
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,578.22,441.92
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,481.23,369.14
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,375.21,288.04
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,614.26,475.87
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,819.45,625.72
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,646.68,500.11
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,435.72,337.99
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,633.06,494.55
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,798.12,616.08
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,775.4,601.32
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,749.8,585.72
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,713.14,560.9
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,674.43,534.05
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,622.28,496.52
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,574.7,461.04
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,501.72,404.25
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,430.69,345.68
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,329.53,259.09
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,228.04,138.46
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,88.31,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.87,1.92
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,21.14,12.43
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,33.53,23.79
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,45.6,34.78
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,58.25,46.05
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,70.78,57.0
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,91.08,74.65
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,110.91,91.65
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,127.95,105.85
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,144.73,119.62
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,99.88,77.11
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,45.96,32.68
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,47.31,33.66
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,48.66,34.62
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,114.59,88.2
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,178.22,138.93
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,170.23,132.11
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,161.6,124.94
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,165.43,127.9
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,169.35,130.95
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,216.08,167.47
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,264.3,204.59
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,251.32,194.45
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,237.62,183.88
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,247.05,191.05
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,256.81,198.43
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,243.9,188.56
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,230.57,178.4
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,227.4,176.24
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,224.24,174.11
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,239.47,186.67
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,269.28,210.52
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,261.6,205.1
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,253.77,199.68
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,156.36,122.48
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,59.23,43.31
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,52.56,38.01
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,45.9,32.6
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,38.8,26.82
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,31.72,20.95
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,24.65,14.94
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,17.58,8.88
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,11.42,3.53
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.26,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.73,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.19,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.38,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,7.9,1.23
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,11.42,4.42
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,14.94,7.56
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,18.47,10.66
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,17.6,9.87
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,16.73,9.06
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,23.35,14.83
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,29.99,20.56
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,32.66,21.6
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,35.33,23.75
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,33.13,21.8
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,30.93,19.88
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,26.07,15.84
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,21.21,11.81
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,25.65,15.43
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,30.09,19.04
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,30.98,19.75
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,31.87,20.46
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,44.75,30.96
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,57.64,41.45
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,41.64,28.42
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,25.67,15.38
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,25.22,15.03
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,24.78,14.67
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,90.86,68.76
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,159.11,124.26
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,98.23,75.03
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,38.92,26.51
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,50.43,36.08
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,61.96,45.68
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,41.53,28.89
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,21.17,12.02
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,13.65,5.81
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.16,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,5.28,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.39,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.95,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.51,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.63,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.75,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.88,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,12.35,1.03
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,25.38,16.36
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,30.24,21.37
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,35.09,26.02
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,38.0,28.74
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,40.9,31.32
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,48.57,38.1
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,51.39,40.43
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,53.65,42.24
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,55.83,43.93
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,90.68,48.75
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,147.49,79.22
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,203.74,121.65
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,260.43,170.39
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,316.81,221.29
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,372.66,272.0
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,425.93,320.02
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,478.01,365.92
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,527.48,409.21
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,575.01,449.83
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,618.9,485.73
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,660.34,518.73
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,698.38,549.15
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,733.49,576.73
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,763.3,598.37
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,789.76,616.65
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,811.29,632.31
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,829.24,645.5
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,841.42,655.02
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,849.89,662.08
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,851.64,664.18
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,849.68,663.84
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,841.25,659.02
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,829.34,652.0
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,809.01,639.69
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,785.65,625.08
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,751.76,602.56
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,715.72,577.85
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,674.11,547.53
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,624.14,509.24
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,552.11,451.49
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,481.48,391.46
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,376.51,297.07
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,266.22,82.64
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,113.15,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,12.28,0.09
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,27.4,18.21
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,32.59,23.66
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,37.75,28.67
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,40.95,31.62
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,44.14,34.4
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,46.36,36.29
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,48.56,38.09
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,56.72,45.16
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,58.5,46.5
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,90.76,50.42
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,146.94,79.85
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,203.11,121.75
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,259.9,170.09
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,315.63,220.44
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,370.93,270.84
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,424.47,318.67
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,476.81,364.29
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,526.37,406.38
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,574.1,445.7
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,618.13,481.19
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,659.69,513.81
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,697.19,543.42
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,731.76,570.27
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,761.72,592.9
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,788.41,611.85
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,808.95,626.46
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,825.89,638.66
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,837.64,647.68
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,845.71,654.31
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,846.7,655.82
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,844.03,654.96
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,834.32,649.31
