Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,821.18,641.38
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,799.92,628.16
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,775.74,612.75
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,747.52,593.37
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,709.68,566.45
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,659.09,530.12
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,607.5,491.29
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,534.85,433.4
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,463.46,373.17
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,355.44,276.58
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,240.83,25.33
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,102.47,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,11.9,0.0
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,26.49,17.39
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,31.71,22.94
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,36.9,28.0
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,40.13,31.01
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,43.35,33.85
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,45.21,35.41
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,47.05,36.91
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,55.25,43.97
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,57.06,45.25
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,86.92,48.44
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,142.5,76.8
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,198.32,118.0
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,254.68,165.61
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,301.63,214.18
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,342.94,256.02
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,399.89,300.76
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,468.76,355.71
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,518.07,397.62
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,565.6,437.02
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,608.76,471.16
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,649.43,502.36
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,686.36,530.91
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,720.41,556.74
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,749.72,577.87
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,775.76,595.12
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,796.28,609.68
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,813.28,621.95
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,824.22,630.2
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,831.51,636.15
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,730.69,566.67
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,605.75,474.04
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,718.8,563.37
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,805.62,625.94
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,783.52,611.8
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,765.83,601.79
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,729.42,577.29
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,690.84,550.64
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,640.06,514.28
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,588.33,475.41
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,513.07,415.6
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,439.32,353.35
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,330.08,253.97
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,220.15,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,90.32,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,12.38,0.0
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,25.2,16.15
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,31.23,22.48
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,37.13,28.19
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,44.48,34.95
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,48.36,38.38
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,50.39,40.02
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,52.43,41.58
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,53.59,42.33
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,54.77,43.06
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,81.92,45.68
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,144.61,79.55
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,199.16,118.96
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,254.44,164.89
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,309.09,213.14
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,363.4,261.46
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,415.66,306.95
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,466.81,350.25
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,515.28,390.8
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,561.94,428.71
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,604.88,461.87
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,645.48,492.2
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,681.7,518.91
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,715.05,542.78
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,743.18,561.31
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,768.03,575.95
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,788.07,587.18
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,804.63,595.95
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,814.64,601.35
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,821.04,604.66
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,821.07,605.73
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,817.55,604.73
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,806.37,598.86
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,799.04,595.74
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,775.92,582.83
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,749.86,567.97
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,713.22,546.22
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,674.44,522.13
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,620.68,485.54
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,566.12,446.44
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,496.1,393.51
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,423.13,333.63
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,312.04,232.56
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,188.32,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,7.73,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,11.99,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.34,15.07
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,30.37,21.41
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,36.26,27.06
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,39.83,30.36
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,47.38,37.05
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,49.4,38.74
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,51.43,40.37
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,53.71,42.1
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,55.92,43.73
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,79.46,45.45
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,131.52,70.77
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,184.36,108.65
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,243.96,157.49
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,295.14,202.06
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,346.01,246.76
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,395.1,289.67
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,442.83,330.48
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,487.99,368.6
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,531.53,404.41
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,571.07,435.69
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,608.31,464.37
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,642.17,490.27
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,673.42,513.65
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,699.78,532.44
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,723.19,548.48
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,741.13,560.36
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,755.82,570.04
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,763.92,574.65
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,774.8,581.31
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,773.75,580.52
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,769.33,577.65
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,755.21,568.3
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,737.96,556.95
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,713.2,540.43
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,685.79,522.0
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,650.02,498.01
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,608.85,469.62
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,553.76,430.99
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,498.51,390.47
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,418.67,328.71
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,341.64,265.6
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,239.18,171.14
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,96.5,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,14.99,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,29.7,19.29
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,40.03,29.75
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,50.06,39.19
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,56.21,44.91
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,67.99,55.43
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,95.28,79.46
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,122.26,102.77
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,126.61,106.04
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,128.23,106.94
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,146.45,110.51
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,182.23,130.68
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,219.52,158.9
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,254.95,187.98
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,289.44,216.11
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,325.24,245.53
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,332.83,254.86
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,332.29,256.35
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,384.68,296.23
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,447.08,343.56
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,414.51,319.05
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,369.26,284.36
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,387.39,298.38
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,402.53,309.73
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,357.26,275.44
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,314.32,242.72
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,403.93,312.26
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,489.22,375.91
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,521.05,399.35
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,541.34,415.13
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,484.71,373.63
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,412.23,320.38
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,569.67,442.84
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,703.33,540.87
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,673.87,520.56
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,642.0,500.31
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,593.83,467.96
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,540.07,430.02
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,480.13,385.31
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,421.08,339.3
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,344.52,277.29
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,271.68,215.37
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,179.96,127.47
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,45.5,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,14.72,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,28.76,18.31
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,43.18,32.5
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,57.22,45.54
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,62.07,50.13
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,68.31,55.7
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,82.4,68.04
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,100.76,83.87
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,103.88,86.17
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,111.61,92.45
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,130.58,96.65
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,170.08,118.62
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,205.41,141.68
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,245.68,171.94
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,288.29,204.03
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,339.16,244.04
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,360.31,268.7
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,359.92,273.33
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,385.75,293.81
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,412.82,314.8
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,495.78,377.18
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,593.64,449.55
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,625.97,473.52
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,655.97,496.03
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,686.7,518.96
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,716.64,541.08
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,733.89,553.94
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,747.89,563.98
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,756.1,570.85
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,760.95,575.64
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,758.07,574.73
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,751.86,571.74
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,740.79,566.11
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,723.3,556.06
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,695.87,538.93
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,665.97,519.83
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,620.29,488.33
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,573.21,454.96
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,514.12,410.96
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,454.86,364.69
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,369.52,295.87
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,292.34,230.14
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,189.04,128.41
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,50.23,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,13.45,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,26.65,16.19
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,37.66,27.39
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,46.69,35.88
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,50.94,39.88
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,55.17,43.65
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,58.38,46.38
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,61.52,48.95
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,62.31,49.3
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,63.15,49.69
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,79.78,49.77
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,135.69,77.22
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,181.93,107.69
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,231.33,146.75
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,282.79,191.04
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,338.92,239.37
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,387.82,281.77
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,435.76,322.5
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,481.22,360.65
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,525.12,396.54
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,564.96,427.89
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,602.58,456.73
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,636.45,483.05
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,667.7,506.99
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,693.53,526.75
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,716.33,544.15
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,734.22,557.03
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,748.86,567.68
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,763.08,578.18
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,768.94,583.06
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,767.52,583.16
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,762.71,581.12
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,748.89,573.36
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,731.92,563.46
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,706.49,547.77
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,678.41,529.96
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,642.69,505.49
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,601.55,476.27
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,544.72,434.13
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,487.9,389.97
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,409.11,325.84
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,333.16,260.31
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,218.62,140.93
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,76.1,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,13.64,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.68,14.1
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,32.84,22.88
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,40.74,30.31
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,44.47,33.81
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,48.17,37.12
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,50.92,39.45
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,53.61,41.65
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,60.18,47.07
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,61.49,47.86
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,76.65,47.73
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,127.17,69.33
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,178.12,103.66
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,229.86,144.59
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,280.74,187.95
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,331.65,231.95
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,380.55,273.67
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,428.41,313.51
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,473.72,351.09
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,517.56,386.58
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,557.21,417.58
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,594.53,446.05
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,628.07,472.11
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,659.01,495.9
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,685.47,517.03
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,712.04,538.03
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,730.45,551.51
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,745.6,562.86
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,752.57,567.63
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,761.97,574.27
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,760.48,575.41
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,755.62,574.43
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,739.24,564.42
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,719.76,552.32
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,693.68,535.84
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,669.1,520.18
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,626.3,490.22
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,582.16,458.52
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,524.57,416.65
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,467.05,372.23
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,386.02,306.31
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,308.09,239.08
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,193.15,114.26
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,55.1,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,12.28,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,22.04,11.68
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,29.45,19.89
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,36.64,26.66
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,40.19,30.01
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,43.71,33.17
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,50.25,38.85
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,52.66,40.82
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,53.81,41.54
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,55.0,42.26
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,67.93,41.62
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,119.15,62.36
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,176.89,101.55
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,228.49,142.33
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,280.03,186.56
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,331.39,231.42
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,380.71,274.54
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,428.85,315.84
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,474.75,354.97
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,519.04,391.93
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,559.12,424.05
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,596.82,453.51
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,630.87,480.38
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,662.25,504.78
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,688.03,524.91
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,710.67,542.55
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,728.56,555.87
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,743.18,566.75
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,750.71,572.79
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,760.68,580.74
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,758.84,580.27
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,753.62,577.62
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,738.66,568.19
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,720.59,556.61
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,694.92,539.89
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,666.62,521.01
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,631.01,495.56
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,589.95,465.38
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,532.55,423.29
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,475.27,378.83
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,397.21,314.84
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,322.35,248.97
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,201.74,106.46
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,62.75,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,12.73,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,23.06,12.02
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,31.76,21.73
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,40.17,29.61
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,44.35,33.53
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,48.48,37.21
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,51.23,39.56
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,53.93,41.77
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,60.54,47.21
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,61.87,48.01
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,72.6,46.82
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,122.93,66.13
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,171.96,97.22
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,223.1,136.49
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,280.44,184.01
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,331.43,227.09
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,380.83,268.53
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,429.29,308.07
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,474.64,344.66
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,518.38,378.81
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,558.68,408.51
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,596.71,435.41
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,630.76,461.18
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,662.16,484.69
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,688.44,504.47
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,711.69,522.01
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,729.34,535.02
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,743.67,545.61
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,751.48,552.68
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,761.67,561.52
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,759.88,561.32
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,754.69,559.09
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,740.75,551.11
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,723.67,541.1
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,697.62,525.38
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,668.92,507.6
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,631.63,482.78
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,589.11,453.41
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,531.76,413.19
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,474.56,370.4
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,392.69,305.47
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,314.31,237.92
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,161.36,69.51
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,11.82,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,21.34,10.21
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,29.24,19.43
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,36.89,26.62
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,41.24,30.6
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,45.52,34.33
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,48.03,36.45
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,55.39,42.69
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,56.82,43.72
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,58.29,44.75
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,67.15,43.47
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,118.21,62.09
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,170.3,95.58
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,222.98,136.29
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,274.06,179.32
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,325.07,223.3
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,374.77,265.92
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,422.82,306.33
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,468.14,344.13
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,511.96,379.92
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,550.67,411.13
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,586.48,439.47
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,592.9,445.05
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,586.6,440.92
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,605.12,455.79
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,621.37,468.75
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,615.81,464.99
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,606.39,458.47
2016,10,20,13,45,516.5,207.0,2.1,27.0,521.0,618.34,468.77
2016,10,20,14,0,539.0,189.0,2.1,27.0,505.0,628.17,477.49
