Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,616.36,484.86
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,578.69,457.22
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,535.81,424.91
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,472.72,376.07
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,410.46,325.19
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,319.29,247.73
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,225.13,127.12
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,89.16,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,8.19,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,14.21,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,27.76,16.93
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,40.92,30.05
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,49.79,38.35
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,58.42,46.15
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,64.52,51.58
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,72.38,58.39
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,74.74,60.25
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,77.14,62.09
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,78.7,63.16
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,108.32,68.09
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,153.1,92.11
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,199.88,125.95
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,246.86,164.81
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,294.36,205.85
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,340.03,245.56
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,385.1,284.22
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,369.62,280.29
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,325.49,250.63
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,355.09,273.36
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,387.0,297.45
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,351.56,270.83
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,304.34,234.8
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,473.1,366.39
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,642.24,491.99
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,584.22,448.29
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,511.92,394.88
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,588.01,454.15
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,659.7,508.39
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,651.14,503.25
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,639.55,496.61
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,541.04,424.97
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,433.62,344.45
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,400.1,320.42
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,366.48,295.13
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,324.71,262.91
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,282.88,229.56
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,234.61,189.65
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,175.64,140.06
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,116.76,88.77
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,43.45,17.78
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,17.62,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.28,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,14.55,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,29.34,18.03
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,45.16,33.96
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,57.15,45.23
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,67.17,54.46
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,74.83,61.34
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,82.28,67.82
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,85.25,70.21
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,88.21,72.52
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,88.2,72.19
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,99.05,77.6
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,95.77,74.55
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,92.1,71.22
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,112.28,87.65
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,132.57,104.0
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,137.8,107.86
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,143.05,111.77
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,194.77,152.8
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,248.87,195.28
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,255.88,200.42
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,262.89,205.71
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,266.73,208.88
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,270.38,211.93
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,304.46,238.81
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,340.91,267.31
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,278.01,218.3
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,203.32,159.24
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,207.64,163.29
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,212.34,167.49
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,189.63,149.56
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,166.47,131.17
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,200.7,159.91
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,226.2,181.41
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,204.08,164.05
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,181.8,146.36
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,156.35,125.48
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,130.63,104.0
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,101.39,79.3
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,64.28,47.76
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,40.56,27.01
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.98,1.26
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.73,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,13.64,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,24.3,13.55
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,36.43,26.14
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,45.91,35.02
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,53.0,41.51
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,57.62,45.68
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,62.16,49.63
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,63.76,50.77
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,65.42,51.91
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,66.66,52.74
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,92.48,56.13
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,138.79,79.53
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,186.72,113.37
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,234.45,152.12
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,286.79,196.23
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,332.64,235.2
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,378.06,273.13
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,420.63,308.94
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,461.92,342.71
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,499.63,372.03
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,535.46,398.8
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,566.56,422.38
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,595.18,443.49
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,617.87,458.89
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,637.42,471.62
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,652.25,483.08
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,666.05,493.7
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,671.31,499.17
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,673.37,502.51
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,667.78,499.98
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,659.09,495.34
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,641.94,485.38
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,622.0,473.28
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,590.6,452.51
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,557.03,429.64
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,511.84,397.87
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,465.5,363.8
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,399.15,313.58
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,333.73,261.22
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,248.32,187.84
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,154.88,50.38
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,58.62,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,12.73,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,22.14,11.31
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,32.4,22.47
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,38.61,28.42
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,44.67,33.98
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,48.41,37.37
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,52.1,40.58
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,73.02,58.79
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,92.48,75.44
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,76.68,61.31
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,88.54,53.2
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,153.72,99.97
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,203.97,146.33
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,228.13,155.6
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,280.53,190.81
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,326.19,230.65
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,371.34,269.78
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,414.19,306.95
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,455.73,342.3
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,493.67,373.53
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,529.69,402.5
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,561.25,428.14
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,590.32,451.43
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,569.32,435.26
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,532.23,406.78
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,596.26,456.65
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,656.9,503.23
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,662.53,508.29
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,665.01,511.45
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,600.88,465.13
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,527.15,411.05
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,454.36,357.19
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,394.49,311.49
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,367.07,291.5
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,338.76,270.17
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,403.73,322.59
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,453.57,360.9
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,386.44,307.49
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,320.39,253.08
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,233.54,176.66
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,137.77,28.47
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,51.3,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,12.73,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,22.3,10.88
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,32.6,22.62
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,36.67,26.83
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,40.84,30.82
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,43.59,33.36
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,50.73,39.69
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,50.82,39.64
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,51.09,39.72
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,52.49,40.86
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,76.16,43.23
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,131.86,70.89
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,182.71,106.29
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,234.83,149.91
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,286.84,196.27
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,336.79,241.52
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,385.84,285.69
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,432.43,327.73
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,477.39,367.56
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,518.62,402.84
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,557.63,435.41
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,592.84,464.98
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,625.29,491.77
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,652.76,513.54
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,677.13,532.56
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,696.35,548.22
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,712.16,561.16
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,721.44,568.57
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,727.16,573.47
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,726.08,574.39
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,721.54,572.9
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,710.18,565.59
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,695.66,555.92
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,670.48,538.42
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,642.82,518.58
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,608.3,491.97
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,566.09,458.22
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,504.79,408.54
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,443.79,355.7
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,348.35,267.21
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,244.89,20.9
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,105.45,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,11.82,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,20.55,9.38
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,29.06,20.15
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,33.87,25.06
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,38.67,29.64
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,41.54,32.36
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,44.42,34.96
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,45.97,36.2
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,47.56,37.41
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,55.38,44.26
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,77.29,45.72
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,129.59,69.34
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,182.66,106.33
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,235.25,149.82
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,287.61,195.67
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,338.08,240.16
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,387.52,282.9
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,434.11,322.95
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,478.97,360.32
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,520.25,393.01
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,559.21,422.72
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,594.05,450.88
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,626.06,476.5
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,653.48,497.56
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,677.74,516.07
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,695.85,531.02
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,710.49,543.49
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,719.27,550.35
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,724.5,554.53
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,723.21,555.68
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,718.49,554.62
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,704.52,546.11
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,693.38,539.61
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,667.28,522.5
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,638.55,503.09
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,595.61,472.15
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,551.11,438.49
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,486.85,389.13
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,422.93,336.38
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,325.02,246.3
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,218.69,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,93.79,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,10.01,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,18.65,7.29
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,27.24,18.54
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,31.23,22.73
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,35.26,26.63
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,37.86,29.12
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,40.47,31.5
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,47.1,37.38
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,49.24,39.09
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,50.87,40.3
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,70.2,40.96
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,123.09,63.61
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,176.77,100.41
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,229.92,144.17
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,282.78,190.64
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,334.0,236.72
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,384.09,281.5
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,431.46,323.13
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,477.03,362.17
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,518.53,396.94
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,557.56,428.74
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,593.18,457.88
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,625.93,484.18
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,653.9,506.76
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,678.63,526.61
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,697.65,541.72
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,713.18,554.12
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,722.48,560.28
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,728.19,563.68
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,726.96,564.45
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,722.22,562.87
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,709.59,555.13
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,693.79,545.09
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,668.09,527.28
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,639.92,507.17
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,604.57,481.32
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,561.64,448.4
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,498.88,399.19
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,436.53,346.61
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,337.54,252.96
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,229.25,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,98.92,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,10.01,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,17.14,5.32
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,27.26,18.36
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,32.12,23.39
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,36.97,28.04
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,39.88,30.82
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,42.8,33.48
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,44.4,34.77
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,46.03,36.03
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,53.78,42.83
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,70.05,43.29
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,120.83,64.48
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,172.47,99.98
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,223.82,142.37
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,275.08,187.73
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,324.32,232.51
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,372.57,276.19
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,418.43,317.73
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,462.67,357.07
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,503.98,392.42
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,543.1,425.04
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,577.3,453.87
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,608.76,479.97
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,636.17,501.81
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,660.51,520.91
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,678.92,536.04
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,693.95,548.49
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,703.57,557.08
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,709.75,562.48
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,707.51,561.56
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,701.86,558.28
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,689.07,550.11
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,679.08,543.98
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,652.55,525.02
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,623.46,503.64
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,580.69,470.97
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,536.44,435.34
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,471.39,382.53
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,406.93,326.79
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,305.04,228.65
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,193.51,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,82.59,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,9.1,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,17.8,4.64
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,26.41,17.55
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,36.71,27.46
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,48.66,38.48
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,54.67,44.08
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,60.51,49.35
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,64.54,52.75
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,68.5,56.0
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,56.21,44.83
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,68.94,44.02
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,116.03,61.36
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,169.66,98.52
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,217.38,142.74
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,258.08,183.05
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,298.82,219.22
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,338.47,254.26
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,368.35,281.87
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,394.01,304.82
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,386.74,301.65
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,367.55,287.89
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,391.06,307.02
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,411.3,323.42
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,390.5,307.32
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,372.3,293.02
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,433.89,342.45
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,490.01,387.07
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,466.69,368.86
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,440.87,349.03
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,398.42,316.88
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,342.21,273.67
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,323.53,260.08
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,304.11,245.45
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,281.05,228.66
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,257.11,210.65
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,226.62,186.2
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,195.56,160.47
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,159.63,129.71
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,123.04,97.44
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,76.98,53.57
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,6.82,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,16.48,2.34
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,32.74,22.51
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,42.66,32.3
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,52.32,41.38
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,59.02,47.59
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,67.84,55.5
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,68.4,55.89
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,69.2,56.41
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,71.15,57.91
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,81.39,57.52
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,130.7,91.63
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,157.95,125.3
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,171.26,135.98
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,184.71,146.93
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,218.02,172.54
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,255.81,202.11
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,211.64,168.03
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,159.33,126.36
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,237.93,190.04
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,326.63,261.45
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,457.12,367.41
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,598.87,481.98
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,626.45,505.51
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,651.24,526.99
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,668.5,543.18
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,682.41,556.64
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,690.95,564.83
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,696.07,570.15
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,692.9,568.57
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,691.74,568.66
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,677.69,558.96
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,660.54,546.75
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,632.1,525.84
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,601.15,502.35
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,554.75,465.29
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,507.01,425.22
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,439.6,366.51
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,380.73,311.48
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,278.0,204.93
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,136.45,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.28,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
