Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,11.88,0.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,26.61,17.61
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,31.95,23.33
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,37.28,28.5
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,40.17,31.31
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,43.1,34.02
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,44.29,34.97
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,45.56,35.93
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,53.12,42.61
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,61.77,50.2
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,111.54,58.83
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,162.6,91.87
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,214.05,133.72
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,265.32,179.05
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,315.06,224.42
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,363.9,268.9
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,409.53,310.03
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,453.41,348.61
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,494.42,383.88
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,533.21,416.31
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,568.29,445.52
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,600.61,471.79
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,628.12,492.84
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,652.51,510.9
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,671.73,525.99
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,687.54,538.3
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,697.46,546.15
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,703.86,550.64
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,702.69,549.71
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,698.06,546.42
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,686.02,538.42
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,670.85,528.14
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,645.61,510.69
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,617.93,490.93
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,576.83,459.97
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,540.03,430.37
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,477.07,381.54
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,414.94,328.68
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,313.25,222.14
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,183.16,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,12.05,0.0
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,24.82,15.82
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,29.33,20.79
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,33.88,25.17
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,36.5,27.66
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,39.15,30.04
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,45.8,35.92
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,48.33,37.99
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,49.98,39.31
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,55.75,44.27
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,107.15,55.01
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,159.22,88.13
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,210.08,128.83
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,260.39,172.83
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,309.17,217.06
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,356.6,260.09
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,401.39,300.26
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,444.37,337.96
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,459.82,354.55
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,462.08,359.09
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,485.69,379.28
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,506.86,397.03
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,491.7,385.74
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,465.72,365.81
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,497.77,391.72
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,521.85,411.39
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,530.83,419.64
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,537.86,426.52
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,607.75,483.13
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,665.33,529.81
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,647.8,517.43
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,627.26,503.22
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,599.32,482.98
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,568.96,460.04
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,522.65,423.54
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,471.54,381.93
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,403.4,326.68
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,336.76,268.75
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,191.27,132.07
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,17.28,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,11.57,0.0
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,25.87,16.57
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,31.24,22.61
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,36.61,27.92
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,39.98,31.21
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,43.36,34.37
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,44.96,35.78
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,46.62,37.19
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,47.83,38.22
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,57.42,46.87
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,108.14,58.09
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,160.27,91.18
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,212.55,133.61
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,264.72,180.08
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,315.49,227.0
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,365.31,273.1
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,412.43,316.91
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,457.88,358.41
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,500.15,395.76
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,540.12,430.21
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,575.86,461.24
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,608.8,489.37
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,636.63,512.1
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,661.27,531.87
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,681.33,548.75
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,697.97,562.82
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,707.4,571.64
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,713.24,577.58
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,712.5,577.75
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,708.28,575.45
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,695.68,566.86
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,679.9,555.81
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,654.73,537.38
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,632.66,520.68
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,590.0,486.85
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,545.78,449.73
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,479.23,393.99
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,413.36,334.34
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,301.64,208.35
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,167.17,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,11.22,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,23.08,14.2
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,28.15,20.03
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,33.2,25.03
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,35.86,27.69
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,38.55,30.24
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,45.11,36.19
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,47.68,38.36
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,49.36,39.68
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,50.99,40.91
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,102.02,52.92
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,154.71,85.23
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,206.92,126.41
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,258.75,171.28
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,308.22,215.43
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,356.38,258.26
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,402.5,299.67
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,446.79,338.68
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,454.77,350.14
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,451.34,350.94
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,463.1,362.13
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,473.22,371.22
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,503.16,395.74
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,537.65,423.34
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,606.69,477.54
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,670.66,527.46
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,678.78,533.9
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,683.45,538.32
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,680.84,538.68
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,674.87,536.44
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,660.58,527.59
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,648.89,520.53
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,621.53,501.1
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,591.71,479.17
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,545.35,443.17
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,497.73,404.51
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,429.96,350.05
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,363.09,291.51
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,204.94,135.73
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,16.37,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,11.23,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,22.88,13.52
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,29.1,20.51
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,35.2,26.42
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,38.56,29.7
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,45.81,36.38
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,60.73,49.88
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,94.51,80.08
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,101.02,85.48
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,107.42,90.75
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,111.9,89.86
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,116.21,92.83
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,130.17,103.85
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,144.52,115.02
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,142.88,113.27
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,140.76,111.21
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,132.59,104.35
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,124.05,97.25
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,118.74,92.82
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,113.29,88.27
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,201.34,159.23
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,293.85,231.39
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,300.92,236.86
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,308.07,243.08
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,257.26,203.55
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,195.44,154.68
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,172.17,136.23
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,148.3,116.93
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,192.74,153.81
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,231.84,185.7
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,436.88,350.89
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,605.79,478.14
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,579.74,456.93
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,548.19,433.69
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,505.46,400.5
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,461.69,365.39
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,393.23,311.74
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,326.54,255.25
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,221.3,138.31
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,90.57,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,13.84,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,27.45,16.96
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,38.72,29.07
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,49.71,39.63
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,56.91,46.5
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,66.76,55.58
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,69.02,57.57
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,71.41,59.57
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,73.72,61.45
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,76.09,63.32
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,110.69,67.61
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,155.2,92.63
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,203.35,129.86
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,256.54,175.09
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,302.3,215.28
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,348.31,255.88
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,392.36,295.08
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,435.14,332.41
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,474.3,366.18
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,511.8,397.85
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,545.09,426.16
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,575.83,451.93
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,592.38,466.57
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,605.34,478.09
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,619.72,490.32
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,631.0,500.02
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,639.51,507.03
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,645.01,511.72
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,637.95,508.19
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,627.71,502.23
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,613.04,492.25
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,595.52,479.85
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,562.11,454.45
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,526.52,426.63
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,480.32,389.89
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,433.03,350.76
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,360.47,291.73
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,289.5,229.71
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,187.0,113.11
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,61.06,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,15.46,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,26.73,15.92
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,37.25,27.61
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,47.51,37.43
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,57.03,46.41
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,63.48,52.37
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,66.69,55.13
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,69.94,57.8
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,71.9,59.24
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,73.93,60.68
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,109.95,68.03
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,155.68,94.62
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,201.56,129.32
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,248.15,168.4
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,292.39,206.74
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,336.91,245.57
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,379.66,283.72
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,421.29,320.34
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,461.6,354.62
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,498.3,385.41
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,529.67,412.3
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,558.6,436.84
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,587.66,461.27
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,614.72,483.95
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,631.61,498.1
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,645.27,509.67
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,652.83,515.94
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,657.07,519.67
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,653.26,518.72
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,646.15,515.21
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,631.8,505.49
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,614.43,493.24
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,584.89,471.05
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,557.38,449.45
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,514.04,414.73
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,469.66,377.61
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,400.78,321.65
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,333.55,261.99
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,222.27,127.93
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,90.04,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,11.37,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,20.48,10.41
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,26.83,18.19
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,36.09,26.98
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,39.42,30.26
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,42.78,33.42
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,45.6,35.9
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,48.41,38.27
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,49.53,39.05
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,50.7,39.86
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,87.3,45.93
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,142.73,78.03
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,192.27,114.97
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,241.8,156.38
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,289.68,197.85
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,336.72,238.5
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,381.51,277.81
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,424.75,314.99
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,464.0,347.53
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,501.11,377.38
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,534.68,404.89
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,565.61,429.82
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,591.47,451.12
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,614.21,469.85
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,631.64,484.03
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,645.81,495.72
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,654.39,502.43
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,659.64,506.7
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,656.88,505.51
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,650.84,501.95
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,643.37,497.73
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,627.81,487.62
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,600.76,469.67
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,571.29,449.14
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,528.22,417.3
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,483.86,382.63
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,416.45,329.62
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,350.24,271.53
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,239.19,129.16
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,114.09,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,11.37,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,20.54,9.84
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,27.75,18.78
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,34.78,25.57
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,38.57,29.25
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,42.34,32.76
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,49.42,39.04
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,52.52,41.64
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,54.31,42.99
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,56.12,44.33
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,89.91,49.75
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,138.5,75.82
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,187.34,111.6
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,236.48,152.15
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,284.08,193.15
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,331.18,234.01
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,378.01,274.27
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,420.15,310.0
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,459.33,342.1
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,496.61,371.72
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,529.82,398.65
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,560.49,423.01
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,586.15,442.81
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,608.9,460.1
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,625.9,473.88
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,639.66,485.21
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,652.07,495.88
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,657.69,501.77
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,655.05,501.29
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,649.09,498.39
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,635.07,489.62
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,618.03,478.41
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,589.61,459.81
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,558.78,438.55
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,512.28,404.72
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,464.55,367.94
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,401.46,317.06
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,334.93,257.92
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,218.55,109.5
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,85.4,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,11.37,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,20.64,9.32
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,27.84,18.84
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,34.87,25.67
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,39.05,29.75
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,43.2,33.63
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,48.27,38.13
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,53.18,42.37
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,54.94,43.72
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,56.73,45.04
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,111.19,75.26
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,164.37,117.2
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,194.94,142.18
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,221.49,165.88
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,258.69,187.83
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,321.85,234.36
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,364.81,273.75
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,406.85,312.05
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,446.81,348.19
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,485.71,382.98
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,438.08,349.78
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,362.03,290.83
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,208.18,167.66
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,39.75,27.66
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,55.71,41.15
2016,11,19,13,30,0.0,81.0,6.2,16.0,81.0,71.7,54.69
2016,11,19,13,45,176.5,133.0,6.2,15.5,216.5,254.98,210.55
2016,11,19,14,0,353.0,185.0,6.2,15.0,352.0,431.73,357.41
2016,11,19,14,15,622.5,124.0,6.15,14.5,393.0,567.03,471.21
2016,11,19,14,30,892.0,63.0,6.1,14.0,434.0,676.33,563.47
2016,11,19,14,45,879.0,59.0,6.1,14.0,397.0,666.97,556.96
2016,11,19,15,0,866.0,55.0,6.1,14.0,360.0,654.4,547.89
2016,11,19,15,15,836.0,52.0,6.0,13.5,317.0,628.95,528.78
2016,11,19,15,30,806.0,49.0,5.9,13.0,274.0,606.29,510.7
2016,11,19,15,45,755.5,45.5,5.8,12.5,228.0,562.15,473.97
2016,11,19,16,0,705.0,42.0,5.7,12.0,182.0,516.52,434.04
2016,11,19,16,15,622.5,36.0,5.45,11.0,135.5,447.54,372.89
2016,11,19,16,30,540.0,30.0,5.2,10.0,89.0,379.22,305.87
2016,11,19,16,45,270.0,15.0,4.95,9.5,44.5,191.86,92.83
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
