Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.64,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,10.1,2.28
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,16.71,8.8
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,24.21,15.71
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,31.73,22.59
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,39.7,29.75
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,47.68,36.82
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,54.78,43.1
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,61.85,49.28
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,90.21,73.96
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,118.25,93.55
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,145.33,113.4
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,182.41,141.2
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,212.66,161.46
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,254.01,192.02
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,277.72,213.07
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,300.65,233.41
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,317.86,248.62
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,333.55,262.27
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,300.26,237.74
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,257.83,204.76
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,295.33,235.05
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,330.72,263.6
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,283.31,225.97
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,223.52,177.8
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,169.59,134.35
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,122.3,95.64
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,204.08,164.34
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,293.89,238.29
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,276.61,224.57
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,258.48,210.24
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,235.44,191.98
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,211.65,172.65
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,180.37,146.15
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,148.76,118.85
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,112.45,87.28
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,75.47,53.32
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,35.1,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,7.28,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,14.55,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,22.34,12.01
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,29.94,20.85
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,33.92,24.94
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,37.94,28.83
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,40.09,30.88
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,42.31,32.89
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,44.05,34.39
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,45.82,35.87
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,53.41,42.56
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,102.95,54.09
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,152.36,84.79
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,201.88,124.07
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,250.38,166.65
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,298.16,210.26
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,343.79,252.98
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,387.94,294.16
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,428.31,331.2
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,466.55,365.67
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,501.14,397.09
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,533.08,425.77
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,560.21,449.3
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,584.27,469.9
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,602.99,486.74
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,618.43,500.76
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,628.47,510.4
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,635.14,517.26
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,634.2,518.77
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,629.94,517.51
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,617.77,508.86
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,607.57,501.21
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,581.45,480.74
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,552.86,457.37
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,509.52,420.99
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,464.88,381.73
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,395.83,321.74
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,327.83,251.91
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,163.2,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,6.82,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,13.64,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,21.39,11.21
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,29.0,20.42
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,33.46,25.05
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,37.93,29.43
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,40.5,31.84
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,43.09,34.17
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,44.8,35.66
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,46.54,37.14
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,47.84,38.11
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,101.2,55.0
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,149.73,84.91
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,198.5,123.58
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,246.35,165.69
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,293.6,208.96
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,338.09,250.9
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,381.21,291.46
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,421.25,328.42
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,459.23,362.88
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,493.62,394.29
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,525.49,423.05
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,552.94,447.14
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,577.6,468.55
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,596.75,485.82
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,612.67,500.29
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,622.43,509.94
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,628.83,516.82
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,628.52,517.97
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,624.96,516.38
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,612.92,507.92
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,602.8,500.42
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,576.55,479.65
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,547.83,455.97
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,504.4,419.2
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,459.63,379.54
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,390.87,319.6
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,323.23,249.68
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,160.93,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,15.46,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,24.13,12.88
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,33.31,24.33
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,43.89,34.67
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,54.14,44.46
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,63.28,52.95
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,72.15,60.98
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,78.59,66.75
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,84.88,72.26
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,67.57,56.31
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,97.53,53.83
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,145.47,83.08
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,193.83,121.25
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,234.47,167.99
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,253.09,195.32
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,284.02,221.72
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,318.2,251.0
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,380.47,299.74
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,453.8,358.03
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,427.59,342.62
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,374.15,303.49
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,390.44,318.32
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,406.19,332.17
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,403.01,330.7
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,397.57,327.35
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,278.04,230.66
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,144.27,118.1
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,256.28,215.21
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,365.36,306.38
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,349.36,293.27
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,332.1,279.7
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,309.95,261.91
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,286.6,242.57
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,254.6,214.85
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,222.12,185.88
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,181.69,149.47
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,154.09,118.39
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,67.96,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.37,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,18.07,7.74
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,29.52,20.85
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,43.5,34.36
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,57.29,47.53
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,69.84,59.29
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,82.26,70.72
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,93.49,81.0
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,104.58,91.03
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,113.1,98.42
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,123.3,102.09
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,132.68,109.73
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,142.04,117.46
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,152.33,125.71
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,162.94,134.25
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,153.06,126.15
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,141.68,116.73
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,179.92,148.46
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,221.37,182.6
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,193.53,159.67
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,159.58,131.5
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,132.68,109.0
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,105.14,85.68
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,81.61,65.63
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,58.35,45.59
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,70.79,56.53
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,83.88,67.97
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,70.93,56.8
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,58.33,45.9
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,53.0,41.3
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,47.67,36.66
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,41.02,30.87
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,34.38,25.01
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,28.18,19.41
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,22.0,13.76
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,15.38,7.7
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,8.78,1.5
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.38,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,15.46,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,20.87,9.06
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,29.35,20.39
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,34.56,25.85
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,39.72,30.96
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,42.64,33.79
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,45.58,36.51
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,51.74,42.07
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,53.65,43.67
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,53.94,43.69
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,90.94,50.83
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,137.16,77.64
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,183.99,113.5
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,229.68,153.01
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,274.97,194.09
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,317.92,234.08
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,359.64,272.81
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,397.72,307.59
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,433.89,340.02
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,466.67,369.5
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,497.05,396.39
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,522.9,419.34
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,545.92,439.63
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,515.54,418.21
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,470.23,384.29
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,474.18,389.19
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,476.01,392.0
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,438.94,362.59
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,387.95,321.93
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,471.15,390.92
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,542.25,447.84
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,516.78,426.92
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,486.15,401.94
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,438.0,361.92
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,389.22,319.83
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,319.9,260.36
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,252.97,193.9
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,127.09,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.73,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,7.9,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,13.18,5.98
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,20.24,12.74
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,27.3,19.46
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,34.38,26.15
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,41.47,32.77
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,48.12,38.92
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,54.78,45.01
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,44.57,35.55
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,34.39,24.79
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,24.23,15.78
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,14.09,6.8
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,44.59,33.55
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,75.22,60.06
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,46.38,34.92
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,17.63,9.8
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,35.31,25.25
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,53.04,40.67
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,37.53,27.16
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,22.05,13.66
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,56.14,43.31
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,90.6,72.97
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,53.47,40.95
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,16.74,9.01
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,57.01,44.11
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,99.08,80.31
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,54.78,42.25
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.32,5.22
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.99,4.08
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.67,2.92
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,241.87,208.71
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,452.72,381.82
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,399.88,336.14
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,346.09,289.91
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,276.22,228.14
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,209.85,162.31
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,104.29,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,10.91,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,19.01,6.32
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,27.82,18.91
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,32.69,24.1
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,41.04,32.07
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,42.99,34.03
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,45.09,35.99
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,46.7,37.42
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,48.38,38.84
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,48.86,39.07
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,83.56,44.99
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,137.17,76.31
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,185.43,112.76
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,232.42,153.13
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,278.8,195.07
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,323.24,235.79
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,366.33,274.79
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,406.14,310.33
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,443.94,343.1
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,477.79,372.01
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,509.11,397.75
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,535.78,418.56
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,559.55,436.32
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,577.62,451.72
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,592.46,464.51
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,601.74,473.63
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,607.73,480.2
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,610.06,484.44
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,605.36,483.37
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,592.17,475.68
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,575.98,465.24
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,549.29,445.22
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,520.19,422.48
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,474.46,386.02
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,427.38,346.72
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,364.65,292.74
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,298.65,226.15
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,148.56,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.28,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,19.67,5.78
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,31.07,21.65
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,44.52,34.72
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,57.57,47.09
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,69.21,57.96
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,80.51,68.33
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,89.85,76.88
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,98.94,85.08
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,108.46,93.41
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,126.61,103.87
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,145.97,117.45
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,173.36,137.58
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,198.87,156.9
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,228.52,180.44
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,255.5,202.86
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,286.85,229.46
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,306.63,247.8
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,325.54,265.26
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,354.79,290.61
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,391.11,321.87
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,388.28,320.73
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,387.43,320.84
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,382.09,318.19
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,374.47,313.41
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,364.87,306.45
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,353.57,297.93
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,369.42,312.6
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,384.29,326.35
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,370.98,316.04
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,356.16,304.26
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,347.28,297.13
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,325.19,278.62
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,294.83,252.16
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,263.74,223.99
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,220.7,184.16
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,178.13,138.94
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,88.67,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,10.01,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,18.96,4.57
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,27.71,19.11
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,32.69,24.62
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,37.67,29.64
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,40.69,32.65
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,43.74,35.56
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,45.86,37.58
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,48.0,39.57
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,48.91,40.36
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,86.69,50.51
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,137.26,77.88
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,188.11,116.68
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,237.56,160.16
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,286.48,205.74
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,332.82,250.48
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,377.74,293.89
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,419.5,333.52
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,459.2,370.48
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,495.15,404.16
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,528.5,434.89
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,557.33,460.67
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,583.19,483.43
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,603.78,502.18
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,621.06,517.93
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,631.87,528.54
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,639.21,536.23
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,638.88,538.36
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,635.11,537.56
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,623.74,529.45
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,613.99,522.07
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,588.57,501.27
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,560.52,477.36
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,517.16,439.93
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,472.32,399.4
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,404.15,338.17
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,336.92,266.34
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,167.76,2.29
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,12.3,0.21
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,27.75,19.14
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,33.17,25.17
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,38.58,30.62
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,41.53,33.59
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,44.52,36.46
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,46.59,38.37
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,48.69,40.25
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,49.18,40.64
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,77.99,44.47
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,132.56,75.12
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,181.79,112.12
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,229.83,153.99
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,277.45,198.12
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,323.22,242.11
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,367.64,284.88
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,408.31,323.49
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,447.09,359.68
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,482.61,392.81
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,515.6,423.07
2016,12,10,12,45,946.0,67.5,2.2,3.5,545.5,543.94,448.31
2016,12,10,13,0,943.0,67.0,2.2,4.0,537.0,569.33,470.57
2016,12,10,13,15,936.0,66.0,2.15,4.0,521.0,588.97,488.42
2016,12,10,13,30,929.0,65.0,2.1,4.0,505.0,605.34,503.32
2016,12,10,13,45,920.0,63.5,2.05,4.0,481.5,616.68,513.99
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,624.68,521.8
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,624.5,522.39
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,620.97,520.09
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,610.51,512.38
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,597.02,501.88
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,577.16,485.71
2016,12,10,15,30,770.0,47.0,1.1,3.0,244.0,549.96,462.9
2016,12,10,15,45,718.0,43.0,0.9,2.5,200.5,508.11,427.1
2016,12,10,16,0,666.0,39.0,0.7,2.0,157.0,464.81,388.33
2016,12,10,16,15,579.5,32.5,0.7,1.5,114.5,397.91,329.44
2016,12,10,16,30,493.0,26.0,0.7,1.0,72.0,332.15,260.47
2016,12,10,16,45,246.5,13.0,0.7,0.5,36.0,165.28,6.66
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
