Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,10.91,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,21.34,11.82
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,26.98,18.9
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,32.58,24.54
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.0,35.72,27.66
2016,12,21,9,0,741.0,47.0,1.0,3.0,229.0,38.88,30.64
2016,12,21,9,15,775.5,50.0,0.95,3.5,269.0,40.68,32.32
2016,12,21,9,30,810.0,53.0,0.9,4.0,309.0,42.53,33.97
2016,12,21,9,45,835.0,55.0,0.85,5.0,344.5,49.03,39.78
2016,12,21,10,0,860.0,57.0,0.8,6.0,380.0,58.23,47.97
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.0,106.29,56.51
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,154.83,88.16
2016,12,21,10,45,902.0,61.0,0.65,7.5,463.0,202.5,126.5
2016,12,21,11,0,913.0,62.0,0.6,8.0,486.0,249.78,167.88
2016,12,21,11,15,919.5,63.0,0.65,8.5,502.0,295.31,209.36
2016,12,21,11,30,926.0,64.0,0.7,9.0,518.0,339.64,249.92
2016,12,21,11,45,929.0,64.0,0.8,9.5,526.5,380.46,287.44
2016,12,21,12,0,932.0,64.0,0.9,10.0,535.0,419.37,322.71
2016,12,21,12,15,932.0,64.5,1.05,10.0,535.5,455.45,355.9
2016,12,21,12,30,932.0,65.0,1.2,10.0,536.0,489.13,386.58
2016,12,21,12,45,928.0,65.0,1.35,10.5,529.0,517.85,412.15
2016,12,21,13,0,924.0,65.0,1.5,11.0,522.0,543.67,434.92
2016,12,21,13,15,918.0,64.0,1.5,11.0,507.5,564.39,453.32
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,581.96,468.97
2016,12,21,13,45,901.5,62.0,1.55,11.5,471.5,593.77,479.4
2016,12,21,14,0,891.0,61.0,1.6,12.0,450.0,602.28,487.08
2016,12,21,14,15,876.0,59.5,1.45,11.5,421.5,604.24,490.05
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,602.93,490.25
2016,12,21,14,45,838.0,56.5,1.2,11.0,359.0,593.58,483.5
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,585.89,477.52
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.0,563.72,462.17
2016,12,21,15,30,752.0,49.0,1.0,9.0,247.0,538.94,443.98
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.0,498.88,411.78
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,457.21,376.62
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.0,394.08,322.69
2016,12,21,16,30,485.0,29.0,1.0,7.0,79.0,331.52,263.02
2016,12,21,16,45,242.5,14.5,1.1,6.5,39.5,168.88,80.61
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,12.28,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,22.25,12.24
2016,12,22,8,15,454.5,35.0,2.15,2.5,96.0,28.15,19.72
2016,12,22,8,30,552.0,43.0,2.2,3.0,136.0,33.97,25.56
2016,12,22,8,45,614.5,48.5,2.3,4.0,178.0,37.49,29.01
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,44.83,35.81
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,46.82,37.57
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,48.87,39.31
2016,12,22,9,45,789.5,62.0,2.45,8.0,335.5,48.9,39.14
2016,12,22,10,0,825.0,63.0,2.5,9.0,372.0,55.07,44.51
2016,12,22,10,15,842.0,64.5,2.65,9.5,401.5,101.91,53.78
2016,12,22,10,30,859.0,66.0,2.8,10.0,431.0,149.55,84.65
2016,12,22,10,45,871.0,67.5,3.0,11.0,454.5,201.45,126.4
2016,12,22,11,0,883.0,69.0,3.2,12.0,478.0,248.12,167.19
2016,12,22,11,15,890.0,69.5,3.3,12.5,494.5,292.21,207.74
2016,12,22,11,30,897.0,70.0,3.4,13.0,511.0,335.18,247.61
2016,12,22,11,45,899.5,71.0,3.55,13.5,519.5,375.77,285.31
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,414.53,320.84
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,449.52,353.09
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,482.19,382.81
2016,12,22,12,45,900.5,71.5,3.7,14.5,523.0,510.47,407.73
2016,12,22,13,0,898.0,71.0,3.7,15.0,516.0,536.01,429.87
2016,12,22,13,15,892.5,70.5,3.7,15.0,502.5,557.13,448.9
2016,12,22,13,30,887.0,70.0,3.7,15.0,489.0,575.22,465.22
2016,12,22,13,45,877.0,69.0,3.7,15.0,467.5,587.14,476.49
2016,12,22,14,0,867.0,68.0,3.7,15.0,446.0,599.3,487.62
2016,12,22,14,15,853.0,66.0,3.6,14.5,418.5,601.67,491.69
2016,12,22,14,30,839.0,64.0,3.5,14.0,391.0,600.77,493.03
2016,12,22,14,45,821.5,61.0,3.4,14.0,358.0,593.35,488.14
2016,12,22,15,0,804.0,58.0,3.3,14.0,325.0,582.84,480.48
2016,12,22,15,15,773.5,55.0,3.1,13.0,286.5,561.4,465.11
2016,12,22,15,30,743.0,52.0,2.9,12.0,248.0,537.32,446.78
2016,12,22,15,45,701.0,47.0,2.7,11.5,207.0,501.59,417.15
2016,12,22,16,0,659.0,42.0,2.5,11.0,166.0,464.11,384.46
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.0,401.71,330.73
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,339.84,271.48
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,173.27,88.82
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,67.5,14.5,1.9,-0.5,20.0,13.19,0.0
2016,12,23,8,0,135.0,29.0,2.1,0.0,40.0,22.65,12.51
2016,12,23,8,15,171.5,45.5,2.05,0.5,68.5,36.11,27.05
2016,12,23,8,30,208.0,62.0,2.0,1.0,97.0,48.43,39.06
2016,12,23,8,45,235.5,76.5,1.95,1.5,126.5,59.01,49.22
2016,12,23,9,0,263.0,91.0,1.9,2.0,156.0,69.32,58.93
2016,12,23,9,15,282.0,104.0,1.95,2.5,183.5,78.32,67.24
2016,12,23,9,30,301.0,117.0,2.0,3.0,211.0,87.08,75.16
2016,12,23,9,45,170.5,133.0,2.1,4.0,187.5,101.13,87.63
2016,12,23,10,0,40.0,149.0,2.2,5.0,164.0,116.08,100.7
2016,12,23,10,15,36.5,158.5,2.1,5.5,173.5,127.86,104.72
2016,12,23,10,30,33.0,168.0,2.0,6.0,183.0,139.18,113.76
2016,12,23,10,45,117.5,186.0,1.9,6.5,240.5,167.81,133.74
2016,12,23,11,0,202.0,204.0,1.8,7.0,298.0,208.21,164.05
2016,12,23,11,15,551.0,139.0,1.75,7.0,407.0,256.8,193.23
2016,12,23,11,30,900.0,74.0,1.7,7.0,516.0,338.55,253.82
2016,12,23,11,45,904.0,74.0,1.65,7.5,524.5,379.02,291.15
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,417.73,326.38
2016,12,23,12,15,908.0,74.0,1.55,8.0,533.5,452.85,358.51
2016,12,23,12,30,908.0,74.0,1.5,8.0,534.0,485.62,387.95
2016,12,23,12,45,905.5,73.5,1.5,8.5,527.5,514.2,412.89
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,540.02,435.04
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,560.35,453.25
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,577.57,468.73
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,588.83,478.82
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,596.82,486.18
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,602.44,492.52
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,601.32,493.58
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.0,590.88,486.69
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,577.32,477.06
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.0,553.54,458.52
2016,12,23,15,30,722.0,54.0,1.1,8.0,246.0,527.17,437.13
2016,12,23,15,45,672.0,49.5,0.95,7.5,204.5,487.37,404.37
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,445.92,368.76
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,381.89,314.8
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,326.09,261.72
2016,12,23,16,45,228.5,22.0,1.0,4.0,46.5,176.71,97.47
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,11.82,0.0
2016,12,23,17,15,0.0,6.5,1.15,2.5,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.5,2.35,5.0,1.5,1.36,0.0
2016,12,24,8,0,0.0,3.0,2.5,5.0,3.0,2.63,0.0
2016,12,24,8,15,0.0,5.5,2.45,5.5,5.5,4.82,0.0
2016,12,24,8,30,0.0,8.0,2.4,6.0,8.0,7.02,0.73
2016,12,24,8,45,0.0,10.5,2.35,6.5,10.5,9.22,2.81
2016,12,24,9,0,0.0,13.0,2.3,7.0,13.0,11.42,4.87
2016,12,24,9,15,0.0,15.5,2.3,7.0,15.5,13.62,6.93
2016,12,24,9,30,0.0,18.0,2.3,7.0,18.0,15.83,8.97
2016,12,24,9,45,0.0,14.0,2.35,7.5,14.0,12.31,5.69
2016,12,24,10,0,0.0,10.0,2.4,8.0,10.0,8.79,2.42
2016,12,24,10,15,0.0,64.5,2.55,8.0,64.5,57.0,44.2
2016,12,24,10,30,0.0,119.0,2.7,8.0,119.0,102.35,83.2
2016,12,24,10,45,128.0,159.0,2.85,8.5,218.5,149.83,117.41
2016,12,24,11,0,256.0,199.0,3.0,9.0,318.0,213.7,165.71
2016,12,24,11,15,128.0,137.0,3.1,9.5,196.5,149.89,117.91
2016,12,24,11,30,0.0,75.0,3.2,10.0,75.0,66.35,51.44
2016,12,24,11,45,0.0,50.5,3.3,10.5,50.5,44.61,32.76
2016,12,24,12,0,0.0,26.0,3.4,11.0,26.0,22.93,14.1
2016,12,24,12,15,6.5,105.5,3.45,11.5,109.0,96.03,76.25
2016,12,24,12,30,13.0,185.0,3.5,12.0,192.0,169.99,137.86
2016,12,24,12,45,6.5,167.5,3.55,12.5,171.0,152.49,123.06
2016,12,24,13,0,0.0,150.0,3.6,13.0,150.0,134.16,107.68
2016,12,24,13,15,0.0,98.0,3.55,13.0,98.0,87.03,68.31
2016,12,24,13,30,0.0,46.0,3.5,13.0,46.0,40.61,29.08
2016,12,24,13,45,0.0,72.0,3.45,13.5,72.0,63.68,48.67
2016,12,24,14,0,0.0,98.0,3.4,14.0,98.0,87.56,68.8
2016,12,24,14,15,2.0,117.5,3.15,14.0,118.5,107.98,86.1
2016,12,24,14,30,4.0,137.0,2.9,14.0,139.0,130.12,104.81
2016,12,24,14,45,2.0,125.5,2.7,14.0,126.5,118.83,95.42
2016,12,24,15,0,0.0,114.0,2.5,14.0,114.0,107.5,85.97
2016,12,24,15,15,0.0,100.0,2.1,13.5,100.0,94.62,75.31
2016,12,24,15,30,0.0,86.0,1.7,13.0,86.0,81.63,64.39
2016,12,24,15,45,0.0,71.0,1.35,12.5,71.0,67.32,52.18
2016,12,24,16,0,0.0,56.0,1.0,12.0,56.0,52.76,39.56
2016,12,24,16,15,0.0,41.5,1.0,11.0,41.5,38.42,27.06
2016,12,24,16,30,0.0,27.0,1.0,10.0,27.0,23.81,14.09
2016,12,24,16,45,0.0,15.5,1.05,9.5,15.5,13.64,2.62
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.64,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,94.5,15.0,2.2,6.5,22.5,13.64,0.0
2016,12,25,8,0,189.0,30.0,2.4,7.0,45.0,23.56,12.41
2016,12,25,8,15,279.0,43.0,2.4,7.5,80.5,33.39,23.81
2016,12,25,8,30,369.0,56.0,2.4,8.0,116.0,43.0,33.08
2016,12,25,8,45,429.0,65.0,2.45,8.5,154.5,51.37,40.98
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,57.27,46.49
2016,12,25,9,15,531.0,80.5,2.45,9.0,229.5,60.85,49.84
2016,12,25,9,30,573.0,87.0,2.4,9.0,266.0,64.45,53.1
2016,12,25,9,45,286.5,100.5,2.4,9.5,190.0,70.55,58.46
2016,12,25,10,0,0.0,114.0,2.4,10.0,114.0,96.22,81.23
2016,12,25,10,15,0.5,129.0,2.35,10.5,129.0,108.88,88.0
2016,12,25,10,30,1.0,144.0,2.3,11.0,144.0,121.78,98.53
2016,12,25,10,45,5.0,154.5,2.3,11.5,156.5,131.99,106.57
2016,12,25,11,0,9.0,165.0,2.3,12.0,169.0,142.68,114.98
2016,12,25,11,15,4.5,150.5,2.2,12.0,152.5,131.37,105.6
2016,12,25,11,30,0.0,136.0,2.1,12.0,136.0,118.85,95.21
2016,12,25,11,45,4.0,156.5,2.05,12.5,158.5,138.16,110.96
2016,12,25,12,0,8.0,177.0,2.0,13.0,181.0,158.17,127.15
2016,12,25,12,15,364.5,147.0,1.9,13.0,332.0,290.51,231.73
2016,12,25,12,30,721.0,117.0,1.8,13.0,483.0,441.66,349.99
2016,12,25,12,45,360.5,114.0,1.7,13.0,297.0,288.91,232.73
2016,12,25,13,0,0.0,111.0,1.6,13.0,111.0,98.67,77.63
2016,12,25,13,15,0.0,116.0,1.55,13.0,116.0,103.44,82.01
2016,12,25,13,30,0.0,121.0,1.5,13.0,121.0,108.37,86.2
2016,12,25,13,45,0.0,101.5,1.45,13.0,101.5,90.56,71.37
2016,12,25,14,0,0.0,82.0,1.4,13.0,82.0,72.64,56.38
2016,12,25,14,15,0.0,89.5,1.3,13.0,89.5,79.82,62.57
2016,12,25,14,30,0.0,97.0,1.2,13.0,97.0,87.43,69.1
2016,12,25,14,45,301.0,92.5,1.2,13.0,194.0,304.9,254.17
2016,12,25,15,0,602.0,88.0,1.2,13.0,291.0,496.24,407.09
2016,12,25,15,15,565.0,82.5,1.05,12.5,255.0,468.95,384.27
2016,12,25,15,30,528.0,77.0,0.9,12.0,219.0,439.52,360.98
2016,12,25,15,45,473.5,69.5,0.75,11.5,181.0,395.56,325.24
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,350.48,287.38
2016,12,25,16,15,340.5,51.0,0.65,10.5,106.0,286.82,233.89
2016,12,25,16,30,262.0,40.0,0.7,10.0,69.0,227.25,180.39
2016,12,25,16,45,155.5,25.5,0.75,10.0,40.5,142.34,84.09
2016,12,25,17,0,49.0,11.0,0.8,10.0,12.0,35.39,0.0
2016,12,25,17,15,24.5,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,114.5,14.5,1.75,6.5,23.5,13.19,0.0
2016,12,26,8,0,229.0,29.0,1.8,7.0,47.0,22.83,11.69
2016,12,26,8,15,325.0,40.5,1.8,7.0,83.5,33.12,23.62
2016,12,26,8,30,421.0,52.0,1.8,7.0,120.0,41.84,32.18
2016,12,26,8,45,486.5,59.0,1.8,7.5,159.5,46.21,36.49
2016,12,26,9,0,552.0,66.0,1.8,8.0,199.0,50.6,40.62
2016,12,26,9,15,593.0,71.5,1.75,8.0,237.0,53.6,43.45
2016,12,26,9,30,634.0,77.0,1.7,8.0,275.0,56.62,46.21
2016,12,26,9,45,673.0,78.0,1.65,8.5,310.0,56.13,45.64
2016,12,26,10,0,712.0,79.0,1.6,9.0,345.0,56.77,46.06
2016,12,26,10,15,356.0,95.0,1.55,9.0,228.0,88.54,59.65
2016,12,26,10,30,0.0,111.0,1.5,9.0,111.0,95.98,77.34
2016,12,26,10,45,0.0,104.0,1.45,9.5,104.0,90.84,72.68
2016,12,26,11,0,0.0,97.0,1.4,10.0,97.0,85.3,67.74
2016,12,26,11,15,0.0,100.5,1.35,10.5,100.5,88.46,70.21
2016,12,26,11,30,0.0,104.0,1.3,11.0,104.0,91.62,72.67
2016,12,26,11,45,48.0,165.0,1.3,11.5,189.5,160.29,128.73
2016,12,26,12,0,96.0,226.0,1.3,12.0,275.0,233.86,187.79
2016,12,26,12,15,137.0,228.5,1.35,12.0,298.5,262.31,210.6
2016,12,26,12,30,178.0,231.0,1.4,12.0,322.0,291.56,234.48
2016,12,26,12,45,167.0,228.5,1.45,12.5,313.0,293.69,236.55
2016,12,26,13,0,156.0,226.0,1.5,13.0,304.0,294.6,237.64
2016,12,26,13,15,118.5,217.0,1.55,13.0,275.5,273.95,221.68
2016,12,26,13,30,81.0,208.0,1.6,13.0,247.0,243.44,197.48
2016,12,26,13,45,433.0,143.5,1.65,13.0,336.0,409.4,334.45
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,562.89,456.6
2016,12,26,14,15,415.0,119.5,1.7,13.0,301.5,392.98,322.07
2016,12,26,14,30,45.0,160.0,1.7,13.0,178.0,188.15,153.17
2016,12,26,14,45,379.5,113.5,1.75,13.0,243.0,377.83,313.72
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,538.77,443.49
2016,12,26,15,15,680.0,63.0,1.6,12.5,271.0,514.39,423.41
2016,12,26,15,30,646.0,59.0,1.4,12.0,234.0,491.44,404.99
2016,12,26,15,45,598.5,53.5,1.2,12.0,195.0,453.34,373.03
2016,12,26,16,0,551.0,48.0,1.0,12.0,156.0,414.04,338.9
2016,12,26,16,15,472.0,40.5,0.95,11.5,117.0,353.28,287.32
2016,12,26,16,30,393.0,33.0,0.9,11.0,78.0,293.74,233.13
2016,12,26,16,45,262.0,22.5,0.9,10.5,46.5,198.61,123.68
2016,12,26,17,0,131.0,12.0,0.9,10.0,15.0,78.96,0.0
2016,12,26,17,15,65.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,10.01,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,19.31,8.76
2016,12,27,8,15,0.0,39.0,3.4,9.5,39.0,33.37,23.53
2016,12,27,8,30,0.0,56.0,3.5,10.0,56.0,47.22,36.52
2016,12,27,8,45,8.0,72.5,3.65,10.5,74.5,60.58,48.87
2016,12,27,9,0,16.0,89.0,3.8,11.0,93.0,73.8,60.91
2016,12,27,9,15,21.5,104.0,3.95,11.5,110.5,85.81,71.68
2016,12,27,9,30,27.0,119.0,4.1,12.0,128.0,94.08,78.92
2016,12,27,9,45,13.5,109.0,4.3,12.5,113.5,91.75,76.64
2016,12,27,10,0,0.0,99.0,4.5,13.0,99.0,84.94,70.36
2016,12,27,10,15,0.0,95.5,4.6,13.5,95.5,82.98,65.26
2016,12,27,10,30,0.0,92.0,4.7,14.0,92.0,80.61,63.02
2016,12,27,10,45,0.0,67.5,4.8,14.5,67.5,59.67,45.12
2016,12,27,11,0,0.0,43.0,4.9,15.0,43.0,37.95,26.6
2016,12,27,11,15,24.0,124.5,4.8,15.0,136.0,113.91,89.56
2016,12,27,11,30,48.0,206.0,4.7,15.0,229.0,189.56,151.42
2016,12,27,11,45,137.0,216.5,4.65,15.5,285.0,233.63,185.34
2016,12,27,12,0,226.0,227.0,4.6,16.0,341.0,285.05,225.89
2016,12,27,12,15,220.5,228.5,4.45,16.0,340.0,296.47,236.16
2016,12,27,12,30,215.0,230.0,4.3,16.0,339.0,306.95,245.56
2016,12,27,12,45,249.5,222.5,4.2,16.5,348.0,332.37,266.26
2016,12,27,13,0,284.0,215.0,4.1,17.0,357.0,354.69,284.49
2016,12,27,13,15,361.0,194.5,4.05,17.0,370.0,387.48,311.96
2016,12,27,13,30,438.0,174.0,4.0,17.0,383.0,430.16,347.21
2016,12,27,13,45,603.0,127.0,3.95,17.5,401.0,494.76,399.69
2016,12,27,14,0,768.0,80.0,3.9,18.0,419.0,554.07,447.7
2016,12,27,14,15,638.0,101.5,3.8,18.0,371.5,513.8,416.41
2016,12,27,14,30,508.0,123.0,3.7,18.0,324.0,461.4,375.44
2016,12,27,14,45,493.5,114.5,3.6,18.0,296.5,449.59,367.15
2016,12,27,15,0,479.0,106.0,3.5,18.0,269.0,435.68,356.74
2016,12,27,15,15,459.0,95.5,3.15,17.5,237.0,414.05,340.11
2016,12,27,15,30,439.0,85.0,2.8,17.0,205.0,390.65,321.49
2016,12,27,15,45,405.0,74.0,2.45,16.5,171.0,356.63,293.44
2016,12,27,16,0,371.0,63.0,2.1,16.0,137.0,321.74,263.64
2016,12,27,16,15,317.0,50.5,2.0,15.5,103.0,272.75,221.42
2016,12,27,16,30,263.0,38.0,1.9,15.0,69.0,224.6,177.48
2016,12,27,16,45,131.5,25.5,1.8,14.5,41.0,130.64,81.95
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,11.82,0.0
2016,12,27,17,15,0.0,6.5,1.7,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.0,1.65,2.0,28.5,10.91,0.0
2016,12,28,8,0,432.0,24.0,1.8,3.0,57.0,21.59,10.7
2016,12,28,8,15,533.5,31.5,2.0,3.5,99.5,27.69,19.09
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,33.73,25.18
2016,12,28,8,45,691.0,44.5,2.45,5.0,185.5,37.72,29.06
2016,12,28,9,0,747.0,50.0,2.7,6.0,229.0,41.69,32.78
2016,12,28,9,15,783.0,53.5,2.7,6.5,270.0,43.82,34.74
2016,12,28,9,30,819.0,57.0,2.7,7.0,311.0,45.98,36.66
2016,12,28,9,45,846.5,58.5,2.75,7.5,348.0,46.5,37.03
2016,12,28,10,0,874.0,60.0,2.8,8.0,385.0,52.99,42.8
2016,12,28,10,15,890.0,61.5,2.65,8.5,416.0,100.98,54.08
2016,12,28,10,30,906.0,63.0,2.5,9.0,447.0,150.61,84.49
2016,12,28,10,45,917.5,64.0,2.45,9.5,471.0,199.47,123.0
2016,12,28,11,0,929.0,65.0,2.4,10.0,495.0,248.02,165.46
2016,12,28,11,15,935.5,65.5,2.25,10.0,512.0,294.34,208.26
2016,12,28,11,30,942.0,66.0,2.1,10.0,529.0,339.45,250.36
2016,12,28,11,45,947.0,66.0,2.0,10.5,538.5,382.18,289.67
2016,12,28,12,0,952.0,66.0,1.9,11.0,548.0,423.16,326.65
2016,12,28,12,15,952.0,66.0,1.7,11.0,549.5,460.16,359.83
2016,12,28,12,30,952.0,66.0,1.5,11.0,551.0,494.7,389.98
2016,12,28,12,45,950.5,65.0,1.3,11.5,544.5,524.92,414.99
2016,12,28,13,0,949.0,64.0,1.1,12.0,538.0,552.3,436.73
2016,12,28,13,15,942.5,63.0,0.9,12.0,524.0,574.08,454.1
2016,12,28,13,30,936.0,62.0,0.7,12.0,510.0,592.62,468.22
2016,12,28,13,45,926.5,61.0,0.5,12.5,488.5,606.17,477.04
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,616.35,482.83
2016,12,28,14,15,902.5,58.5,0.3,13.0,438.5,619.61,486.75
2016,12,28,14,30,888.0,57.0,0.3,13.0,410.0,619.49,488.1
2016,12,28,14,45,866.5,55.0,0.3,13.0,375.5,611.17,483.28
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,599.72,475.9
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.0,578.85,462.54
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,560.23,449.93
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,523.33,422.45
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,484.67,391.94
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,425.09,343.91
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,365.71,291.46
2016,12,28,16,45,392.5,21.0,0.85,8.5,55.5,264.36,177.67
2016,12,28,17,0,249.0,12.0,1.0,8.0,19.0,140.98,0.0
2016,12,28,17,15,124.5,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,12.73,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,23.31,11.67
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,32.77,23.3
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,41.97,32.26
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,45.07,35.43
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,48.32,38.53
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,51.03,41.01
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,53.77,43.43
2016,12,29,9,45,738.5,72.5,3.5,10.0,326.0,57.43,46.52
2016,12,29,10,0,788.0,72.0,3.8,11.0,365.0,56.13,45.09
2016,12,29,10,15,808.5,74.0,4.0,11.5,396.5,100.0,55.46
2016,12,29,10,30,829.0,76.0,4.2,12.0,428.0,147.07,84.08
2016,12,29,10,45,851.0,75.5,4.45,12.5,454.0,193.29,119.82
2016,12,29,11,0,873.0,75.0,4.7,13.0,480.0,240.36,160.4
2016,12,29,11,15,882.5,76.0,4.85,13.0,498.0,286.2,202.66
2016,12,29,11,30,892.0,77.0,5.0,13.0,516.0,333.98,247.08
2016,12,29,11,45,906.5,75.0,5.2,13.0,528.5,376.35,286.96
2016,12,29,12,0,921.0,73.0,5.4,13.0,541.0,417.72,325.69
2016,12,29,12,15,924.5,73.0,5.6,13.0,544.0,455.27,360.98
2016,12,29,12,30,928.0,73.0,5.8,13.0,547.0,490.68,393.95
2016,12,29,12,45,701.0,126.0,6.05,13.0,482.0,466.18,378.81
2016,12,29,13,0,474.0,179.0,6.3,13.0,417.0,422.48,346.07
2016,12,29,13,15,704.5,122.5,6.4,12.5,465.5,511.15,421.46
2016,12,29,13,30,935.0,66.0,6.5,12.0,514.0,596.61,494.52
2016,12,29,13,45,930.5,63.5,6.65,12.0,494.0,611.54,508.94
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,623.19,520.71
2016,12,29,14,15,912.5,59.5,6.7,11.5,445.5,627.29,526.6
2016,12,29,14,30,899.0,58.0,6.6,11.0,417.0,628.01,529.53
2016,12,29,14,45,882.0,55.5,6.5,11.0,383.0,622.04,525.83
2016,12,29,15,0,865.0,53.0,6.4,11.0,349.0,612.89,519.18
2016,12,29,15,15,835.5,50.5,6.1,10.5,310.0,592.98,503.74
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,570.47,485.36
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,540.34,459.49
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,503.51,426.66
2016,12,29,16,15,647.5,34.5,4.85,8.0,141.5,445.25,374.76
2016,12,29,16,30,574.0,29.0,4.5,7.0,98.0,387.15,319.14
2016,12,29,16,45,433.0,21.0,4.15,6.5,60.0,288.08,203.65
2016,12,29,17,0,292.0,13.0,3.8,6.0,22.0,164.82,0.0
2016,12,29,17,15,146.0,6.5,3.65,5.5,11.0,5.91,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,11.37,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,22.62,11.32
2016,12,30,8,15,498.0,33.0,4.05,1.5,95.5,29.14,20.5
2016,12,30,8,30,601.0,41.0,4.3,2.0,137.0,35.59,27.05
2016,12,30,8,45,661.0,46.5,4.55,2.5,181.0,39.48,30.95
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,43.39,34.71
2016,12,30,9,15,760.0,56.0,4.95,3.0,266.5,45.87,37.11
2016,12,30,9,30,799.0,60.0,5.1,3.0,308.0,48.39,39.46
2016,12,30,9,45,826.0,62.5,5.3,3.5,345.5,49.62,40.48
2016,12,30,10,0,853.0,65.0,5.5,4.0,383.0,50.9,41.53
2016,12,30,10,15,871.0,67.0,5.55,4.0,414.5,96.94,52.79
2016,12,30,10,30,889.0,69.0,5.6,4.0,446.0,146.83,84.0
2016,12,30,10,45,904.0,69.5,5.65,4.5,471.5,200.31,127.23
2016,12,30,11,0,919.0,70.0,5.7,5.0,497.0,248.77,170.65
2016,12,30,11,15,643.0,133.5,5.65,5.0,437.5,272.61,206.04
2016,12,30,11,30,367.0,197.0,5.6,5.0,378.0,274.76,220.06
2016,12,30,11,45,194.0,196.0,5.6,5.5,292.0,235.35,192.72
2016,12,30,12,0,21.0,195.0,5.6,6.0,206.0,178.28,147.87
2016,12,30,12,15,487.0,132.5,5.55,6.0,382.0,326.25,268.63
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,498.72,410.47
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,529.72,439.29
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,557.98,465.68
2016,12,30,13,15,948.5,66.0,5.3,6.0,533.0,580.71,486.94
2016,12,30,13,30,943.0,65.0,5.2,6.0,519.0,600.23,505.13
2016,12,30,13,45,934.0,64.0,5.1,6.0,498.0,614.49,518.7
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,625.37,529.24
2016,12,30,14,15,911.5,61.5,4.85,5.5,449.0,629.61,534.97
2016,12,30,14,30,898.0,60.0,4.7,5.0,421.0,630.46,537.71
2016,12,30,14,45,877.5,58.5,4.6,5.0,386.5,623.7,533.19
2016,12,30,15,0,857.0,57.0,4.5,5.0,352.0,613.79,525.76
2016,12,30,15,15,828.0,54.0,4.05,4.5,312.5,598.47,512.88
2016,12,30,15,30,799.0,51.0,3.6,4.0,273.0,575.66,493.67
2016,12,30,15,45,751.5,47.5,3.15,4.0,230.0,538.35,460.83
2016,12,30,16,0,704.0,44.0,2.7,4.0,187.0,499.12,424.97
2016,12,30,16,15,630.0,38.0,2.35,3.0,143.0,439.99,372.58
2016,12,30,16,30,556.0,32.0,2.0,2.0,99.0,380.8,316.54
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.0,218.16,159.02
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,20.92,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,10.46,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
